Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/01  01:00:00,5.31827979118,1.08707430938,0.00318671339227,0.0,0.2750026812,1.6500160872,0.87323533267,0.85323533267,0.02
 01/01  02:00:00,4.81772009587,0.58970132747,0.0,0.0,0.2750026812,1.6500160872,0.877970248775,0.424903626795,0.45306662198
 01/01  03:00:00,4.96514542774,0.737126659338,0.0,0.0,0.2750026812,1.6500160872,0.673656021447,0.653656021447,0.02
 01/01  04:00:00,5.12190113359,0.891883084499,0.00199928068654,0.0,0.2750026812,1.6500160872,1.08113903892,0.628052965423,0.453086073496
 01/01  05:00:00,5.52639382692,1.29257618764,0.00579887087826,0.0,0.2750026812,1.6500160872,1.33796118819,0.884875067556,0.453086120632
 01/01  06:00:00,5.37306901486,1.14172277389,0.00332747256328,0.0,0.2750026812,1.6500160872,0.741633609997,0.721633609997,0.02
 01/01  07:00:00,5.52782289721,1.29600426953,0.00379985928331,0.0,0.2750026812,1.6500160872,1.49561149397,1.04255114712,0.453060346846
 01/01  08:00:00,3.08288328782,1.15688474184,0.000979777573916,0.0,0.2750026812,1.6500160872,1.32954801079,0.876468685777,0.453079325014
 01/01  09:00:00,3.33899180838,1.41334313024,0.000629909733548,0.0,0.2750026812,1.6500160872,1.13566741706,1.11566741706,0.02
 01/01  10:00:00,3.05843573811,1.1334169697,0.0,0.0,0.2750026812,1.6500160872,1.35102678443,0.897947328549,0.45307945588
 01/01  11:00:00,3.37802436668,1.45197287034,0.00103272793119,0.0,0.2750026812,1.6500160872,1.00602312451,0.98602312451,0.02
 01/01  12:00:00,2.82540465577,0.89873924827,0.00164663909471,0.0,0.2750026812,1.6500160872,0.797451997439,0.344371057575,0.453080939863
 01/01  13:00:00,2.78005631515,0.852963064188,0.00207448255984,0.0,0.2750026812,1.6500160872,0.736574584543,0.283487183578,0.453087400965
 01/01  14:00:00,2.51472009587,0.58970132747,0.0,0.0,0.2750026812,1.6500160872,0.0931610000201,0.0731610000201,0.02
 01/01  15:00:00,2.20652703259,0.280452144872,0.00105611931473,0.0,0.2750026812,1.6500160872,0.505429209768,0.0523381839272,0.453091025841
 01/01  16:00:00,2.20713454039,0.280452144872,0.00166362711015,0.0,0.2750026812,1.6500160872,0.48226942261,0.0291885192221,0.453080903388
 01/01  17:00:00,2.39066577608,0.465647007675,0.0,0.0,0.2750026812,1.6500160872,0.100713702604,0.0807137026038,0.02
 01/01  18:00:00,4.86446212002,0.636443351616,0.0,0.0,0.2750026812,1.6500160872,0.781370243731,0.328288497198,0.453081746533
 01/01  19:00:00,4.81772009587,0.58970132747,0.0,0.0,0.2750026812,1.6500160872,0.679158353479,0.226076590753,0.453081762726
 01/01  20:00:00,4.88783313209,0.659814363688,0.0,0.0,0.2750026812,1.6500160872,0.354884658768,0.334884658768,0.02
 01/01  21:00:00,4.81772009587,0.58970132747,0.0,0.0,0.2750026812,1.6500160872,0.907429629051,0.454347400621,0.45308222843
 01/01  22:00:00,4.96514542774,0.737126659338,0.0,0.0,0.2750026812,1.6500160872,1.11455402808,0.661478151097,0.453075876985
 01/01  23:00:00,4.97347487678,0.74422028787,0.00123582050529,0.0,0.2750026812,1.6500160872,0.753288805091,0.733288805091,0.02
 01/01  24:00:00,5.48640354122,1.25737452943,0.00101024339138,0.0,0.2750026812,1.6500160872,1.61531070065,1.1622293858,0.453081314849
 01/02  01:00:00,5.94787440076,1.16934344812,0.000506821830354,0.0,0.2750026812,2.2000214496,1.22336103183,1.20336103183,0.02
 01/02  02:00:00,6.18306145686,1.40503732606,0.0,0.0,0.2750026812,2.2000214496,1.87877107712,1.4256923645,0.453078712617
 01/02  03:00:00,6.02877996122,1.25075583042,0.0,0.0,0.2750026812,2.2000214496,2.26827772806,1.81519778642,0.453079941642
 01/02  04:00:00,6.18306145686,1.40503732606,0.0,0.0,0.2750026812,2.2000214496,2.14107985834,2.12107985834,0.02
 01/02  05:00:00,6.02877996122,1.25075583042,0.0,0.0,0.2750026812,2.2000214496,3.02461795919,2.57153531794,0.453082641245
 01/02  06:00:00,6.45806413806,1.40503732606,0.0,0.0,0.5500053624,2.2000214496,3.22921541702,2.77612772383,0.453087693187
 01/02  07:00:00,7.36827189474,2.31524508274,0.0,0.0,0.5500053624,2.2000214496,30.109129454,30.089129454,0.02
 01/02  08:00:00,6.16528261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,30.5329034392,30.0797975898,0.453105849361
 01/02  09:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,20.0982802528,19.6451479331,0.453132319768
 01/02  10:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,15.8705201509,15.4173817077,0.45313844326
 01/02  11:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,13.5556025931,13.1024627848,0.453139808238
 01/02  12:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,11.9098696045,11.4567179722,0.453151632268
 01/02  13:00:00,11.6653362435,2.31524508274,0.0,0.0,4.9500482616,4.4000428992,11.9689376375,11.5158086987,0.453128938765
 01/02  14:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,8.71524289895,8.26207432811,0.45316857084
 01/02  15:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,7.61101460673,7.15788124103,0.453133365706
 01/02  16:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,6.55096197017,6.09783432998,0.453127640184
 01/02  17:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,6.81922887484,6.36608663489,0.453142239951
 01/02  18:00:00,10.1182987067,2.31524508274,0.0,0.0,2.750026812,2.750026812,11.4537092016,11.0005930536,0.453116148056
 01/02  19:00:00,8.46828261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,12.9662152422,12.513108833,0.453106409211
 01/02  20:00:00,8.46828261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,12.9210769159,12.9010769159,0.02
 01/02  21:00:00,7.91827725714,2.31524508274,0.0,0.0,1.1000107248,2.2000214496,13.9718334515,13.5187329679,0.453100483578
 01/02  22:00:00,7.91827725714,2.31524508274,0.0,0.0,1.1000107248,2.2000214496,14.3722642507,13.9191815262,0.453082724488
 01/02  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453072603278,0.0,0.453072603278
 01/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306056545,0.0,0.45306056545
 01/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083332441,0.0,0.453083332441
 01/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071349953,0.0,0.453071349953
 01/03  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/03  06:00:00,5.37989335501,0.326307552128,0.000558990874794,0.0,0.5500053624,2.2000214496,0.507704583025,0.0546427640054,0.45306181902
 01/03  07:00:00,7.36827189474,2.31524508274,0.0,0.0,0.5500053624,2.2000214496,22.5447132511,22.0916508999,0.453062351251
 01/03  08:00:00,6.16528261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,23.5868798282,23.1337865792,0.453093249019
 01/03  09:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,13.4172047156,13.3972047156,0.02
 01/03  10:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,10.5281414477,10.0749989968,0.45314245091
 01/03  11:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,9.75325190954,9.30011278916,0.453139120382
 01/03  12:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,8.54420770138,8.09107958431,0.453128117066
 01/03  13:00:00,11.6653362435,2.31524508274,0.0,0.0,4.9500482616,4.4000428992,9.34342476411,8.89030167166,0.453123092445
 01/03  14:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,8.04887104844,7.16255292452,0.886318123923
 01/03  15:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,7.21842045766,6.765292245,0.453128212657
 01/03  16:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,5.80250718206,5.78250718206,0.02
 01/03  17:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,5.85253847028,5.3994086342,0.453129836073
 01/03  18:00:00,10.1182987067,2.31524508274,0.0,0.0,2.750026812,2.750026812,10.905066854,10.4519352159,0.453131638093
 01/03  19:00:00,8.46828261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,13.201130448,12.7480279888,0.453102459184
 01/03  20:00:00,8.46828261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,14.0864721977,13.6333683031,0.453103894617
 01/03  21:00:00,7.91827725714,2.31524508274,0.0,0.0,1.1000107248,2.2000214496,15.7338629056,15.2807582006,0.453104704934
 01/03  22:00:00,7.91827725714,2.31524508274,0.0,0.0,1.1000107248,2.2000214496,16.140751614,16.120751614,0.02
 01/03  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082145633,0.0,0.453082145633
 01/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079729192,0.0,0.453079729192
 01/04  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/04  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067774816,0.0,0.453067774816
 01/04  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055784472,0.0,0.453055784472
 01/04  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/04  05:00:00,5.55568777846,0.775624360813,0.00203928684243,0.0,0.2750026812,2.2000214496,0.602212165422,0.14913211532,0.453080050103
 01/04  06:00:00,5.95173965255,0.898712840545,0.0,0.0,0.5500053624,2.2000214496,0.376124352724,0.356124352724,0.02
 01/04  07:00:00,7.36827189474,2.31524508274,0.0,0.0,0.5500053624,2.2000214496,24.2562048808,23.803116062,0.453088818793
 01/04  08:00:00,6.16528261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,24.9468622843,24.4938601534,0.453002130938
 01/04  09:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,13.2978291066,12.8446915893,0.453137517334
 01/04  10:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,8.58001845279,8.12696801724,0.453050435547
 01/04  11:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,6.26183490194,5.80869518408,0.453139717861
 01/04  12:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,5.27245018274,4.81930171913,0.453148463601
 01/04  13:00:00,11.6653362435,2.31524508274,0.0,0.0,4.9500482616,4.4000428992,4.86133211587,4.40818668161,0.453145434267
 01/04  14:00:00,12.2239578286,2.31524508274,0.00861622263725,0.0,4.9500482616,4.9500482616,2.98370883656,2.53055849687,0.453150339697
 01/04  15:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,1.9831459497,1.53001647556,0.453129474137
 01/04  16:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,1.76232174033,1.30918823125,0.453133509075
 01/04  17:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,1.85297634977,1.39983732886,0.453139020913
 01/04  18:00:00,10.1197420106,2.31524508274,0.00144330387189,0.0,2.750026812,2.750026812,4.41395023716,3.96083443729,0.453115799864
 01/04  19:00:00,8.46828261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,6.62458191045,6.17148592109,0.453095989358
 01/04  20:00:00,8.46828261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,7.09836814362,7.07836814362,0.02
 01/04  21:00:00,7.91827725714,2.31524508274,0.0,0.0,1.1000107248,2.2000214496,8.52124139987,8.06823480161,0.453006598264
 01/04  22:00:00,7.91827725714,2.31524508274,0.0,0.0,1.1000107248,2.2000214496,8.86384990163,8.41077026141,0.453079640221
 01/04  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/04  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306667581,0.0,0.45306667581
 01/05  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054706148,0.0,0.453054706148
 01/05  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/05  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077590084,0.0,0.453077590084
 01/05  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306565513,0.0,0.45306565513
 01/05  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/05  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453060749107,0.0,0.453060749107
 01/05  07:00:00,7.36827189474,2.31524508274,0.0,0.0,0.5500053624,2.2000214496,13.9849721622,13.5319132203,0.453058941959
 01/05  08:00:00,6.16528261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,15.1443162491,15.1243162491,0.02
 01/05  09:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,7.3762765422,6.92314947619,0.45312706601
 01/05  10:00:00,12.2166805422,2.31524508274,0.00133893627783,0.0,4.9500482616,4.9500482616,3.82996786406,3.37683177408,0.453136089977
 01/05  11:00:00,12.2173645153,2.31524508274,0.00202290933583,0.0,4.9500482616,4.9500482616,1.87235847755,1.41921227823,0.453146199315
 01/05  12:00:00,12.2742344324,2.31524508274,0.0588928264297,0.0,4.9500482616,4.9500482616,0.92357728858,0.470419344823,0.453157943756
 01/05  13:00:00,11.8311382301,2.31524508274,0.165801986573,0.0,4.9500482616,4.4000428992,0.807256494655,0.35410800633,0.453148488325
 01/05  14:00:00,12.5447257855,2.31524508274,0.329384179512,0.0,4.9500482616,4.9500482616,0.453157773044,0.0,0.453157773044
 01/05  15:00:00,12.5877116256,2.31524508274,0.372370019611,0.0,4.9500482616,4.9500482616,0.453114995842,0.0,0.453114995842
 01/05  16:00:00,12.6053127613,2.31524508274,0.389971155379,0.0,4.9500482616,4.9500482616,0.453129184647,0.0,0.453129184647
 01/05  17:00:00,12.5315291434,2.31524508274,0.316187537479,0.0,4.9500482616,4.9500482616,0.453137225178,0.0,0.453137225178
 01/05  18:00:00,9.7440342358,2.31524508274,0.00956886238603,0.0,2.750026812,2.750026812,0.677488591143,0.224372655621,0.453115935522
 01/05  19:00:00,8.46828261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,1.26760023451,0.814505415611,0.453094818898
 01/05  20:00:00,8.46828261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,1.47571698098,1.0226246008,0.453092380176
 01/05  21:00:00,7.91827725714,2.31524508274,0.0,0.0,1.1000107248,2.2000214496,1.30794868306,1.28794868306,0.02
 01/05  22:00:00,7.91827725714,2.31524508274,0.0,0.0,1.1000107248,2.2000214496,2.16889019025,1.71582339418,0.453066796069
 01/05  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45307451533,0.0,0.45307451533
 01/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078646581,0.0,0.453078646581
 01/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066745222,0.0,0.453066745222
 01/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054814419,0.0,0.453054814419
 01/06  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077731333,0.0,0.453077731333
 01/06  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/06  07:00:00,7.37149655657,2.31524508274,0.00322466182248,0.0,0.5500053624,2.2000214496,6.57412832904,6.12104835379,0.453079975251
 01/06  08:00:00,6.16528261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,9.627772754,9.1746673928,0.453105361197
 01/06  09:00:00,12.2202846416,2.31524508274,0.00494303560812,0.0,4.9500482616,4.9500482616,2.0650291402,1.61189110299,0.453138037209
 01/06  10:00:00,12.2336999253,2.31524508274,0.018358319355,0.0,4.9500482616,4.9500482616,0.865810700371,0.412673239553,0.453137460818
 01/06  11:00:00,12.3961837539,2.31524508274,0.180842147991,0.0,4.9500482616,4.9500482616,0.470873261184,0.0177348263989,0.453138434785
 01/06  12:00:00,12.5455484806,2.31524508274,0.330206874616,0.0,4.9500482616,4.9500482616,0.453160483241,0.0,0.453160483241
 01/06  13:00:00,12.0424919299,2.31524508274,0.377155686341,0.0,4.9500482616,4.4000428992,0.453169727696,0.0,0.453169727696
 01/06  14:00:00,12.7522776678,2.31524508274,0.536936061846,0.0,4.9500482616,4.9500482616,0.45314180319,0.0,0.45314180319
 01/06  15:00:00,12.8713349483,2.31524508274,0.655993342307,0.0,4.9500482616,4.9500482616,0.453136450362,0.0,0.453136450362
 01/06  16:00:00,12.91189409,2.31524508274,0.696552484048,0.0,4.9500482616,4.9500482616,0.453131567963,0.0,0.453131567963
 01/06  17:00:00,12.7736458042,2.31524508274,0.558304198289,0.0,4.9500482616,4.9500482616,0.453145517892,0.0,0.453145517892
 01/06  18:00:00,9.82798877071,2.31524508274,0.0935233972982,0.0,2.750026812,2.750026812,0.491304429923,0.0381910405125,0.45311338941
 01/06  19:00:00,8.47243546582,2.31524508274,0.00415284627241,0.0,1.6500160872,2.2000214496,0.522704373424,0.502704373424,0.02
 01/06  20:00:00,8.46828261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,1.14313438887,0.690030822141,0.45310356673
 01/06  21:00:00,7.91827725714,2.31524508274,0.0,0.0,1.1000107248,2.2000214496,1.42485016557,0.971745973759,0.45310419181
 01/06  22:00:00,7.91827725714,2.31524508274,0.0,0.0,1.1000107248,2.2000214496,1.21721478119,1.19721478119,0.02
 01/06  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086462218,0.0,0.453086462218
 01/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069864302,0.0,0.453069864302
 01/07  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/07  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057967755,0.0,0.453057967755
 01/07  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080892578,0.0,0.453080892578
 01/07  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/07  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069025601,0.0,0.453069025601
 01/07  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067425268,0.0,0.453067425268
 01/07  07:00:00,7.39335072117,2.31524508274,0.0250788264267,0.0,0.5500053624,2.2000214496,2.8425729909,2.8225729909,0.02
 01/07  08:00:00,5.06527189474,2.31524508274,0.0,0.0,0.5500053624,2.2000214496,4.43442148533,3.98132919507,0.453092290264
 01/07  09:00:00,6.71747747231,2.31524508274,0.00218949036344,0.0,1.6500160872,2.750026812,1.84882053613,1.39571609349,0.453104442644
 01/07  10:00:00,6.71582186628,2.31524508274,0.000533884337379,0.0,1.6500160872,2.750026812,1.09188919756,0.638773782842,0.453115414713
 01/07  11:00:00,6.71683644975,2.31524508274,0.00154846780968,0.0,1.6500160872,2.750026812,0.141232277844,0.121232277844,0.02
 01/07  12:00:00,6.71528798194,2.31524508274,0.0,0.0,1.6500160872,2.750026812,0.453097450518,0.0,0.453097450518
 01/07  13:00:00,5.06527189474,2.31524508274,0.0,0.0,0.8250080436,1.9250187684,0.453074066345,0.0,0.453074066345
 01/07  14:00:00,5.06527189474,2.31524508274,0.0,0.0,0.8250080436,1.9250187684,0.453109462063,0.0,0.453109462063
 01/07  15:00:00,5.06527189474,2.31524508274,0.0,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 01/07  16:00:00,5.06527189474,2.31524508274,0.0,0.0,0.8250080436,1.9250187684,0.453078386631,0.0,0.453078386631
 01/07  17:00:00,5.06527189474,2.31524508274,0.0,0.0,0.8250080436,1.9250187684,0.550692476123,0.0976051011073,0.453087375016
 01/07  18:00:00,6.15943051781,2.31524508274,0.0,0.0,0.2750026812,1.6500160872,0.844647310945,0.39157851598,0.453068794965
 01/07  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/07  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066239245,0.0,0.453066239245
 01/07  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063689585,0.0,0.453063689585
 01/07  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/07  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062678551,0.0,0.453062678551
 01/07  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/08  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084650633,0.0,0.453084650633
 01/08  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086363885,0.0,0.453086363885
 01/08  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/08  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086985917,0.0,0.453086985917
 01/08  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068888149,0.0,0.453068888149
 01/08  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/08  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062028459,0.0,0.453062028459
 01/08  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080897974,0.0,0.453080897974
 01/08  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/08  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308160116,0.0,0.45308160116
 01/08  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/08  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083388273,0.0,0.453083388273
 01/08  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077602381,0.0,0.453077602381
 01/08  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/08  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080012005,0.0,0.453080012005
 01/08  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078644299,0.0,0.453078644299
 01/08  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/08  18:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085188856,0.0,0.453085188856
 01/08  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066731909,0.0,0.453066731909
 01/08  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/08  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085988334,0.0,0.453085988334
 01/08  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079819169,0.0,0.453079819169
 01/08  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/08  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306078414,0.0,0.45306078414
 01/09  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/09  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308300938,0.0,0.45308300938
 01/09  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071201664,0.0,0.453071201664
 01/09  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/09  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305936252,0.0,0.45305936252
 01/09  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453092750101,0.0,0.453092750101
 01/09  07:00:00,7.36827189474,2.31524508274,0.0,0.0,0.5500053624,2.2000214496,14.6581545865,14.6381545865,0.02
 01/09  08:00:00,6.16528261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,17.1617305178,16.708666589,0.453063928766
 01/09  09:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,6.36689545047,5.9137631676,0.453132282878
 01/09  10:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,3.60488708634,3.15174865153,0.453138434804
 01/09  11:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,3.00140757899,2.54827218192,0.453135397074
 01/09  12:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,2.60830164063,2.15515932798,0.453142312651
 01/09  13:00:00,11.6653362435,2.31524508274,0.0,0.0,4.9500482616,4.4000428992,2.828783541,2.37560852547,0.453175015533
 01/09  14:00:00,12.2478661775,2.31524508274,0.0325245715679,0.0,4.9500482616,4.9500482616,1.55887211754,1.10575299995,0.453119117593
 01/09  15:00:00,12.2948843504,2.31524508274,0.0795427444088,0.0,4.9500482616,4.9500482616,1.28026342164,0.827142042133,0.453121379505
 01/09  16:00:00,12.2752184639,2.31524508274,0.0598768579707,0.0,4.9500482616,4.9500482616,1.15044395688,0.697317333975,0.453126622905
 01/09  17:00:00,12.2256707766,2.31524508274,0.0103291706901,0.0,4.9500482616,4.9500482616,1.18811123378,0.734956315926,0.453154917849
 01/09  18:00:00,9.73643714145,2.31524508274,0.00197176804006,0.0,2.750026812,2.750026812,2.78622464025,2.33311003473,0.453114605518
 01/09  19:00:00,8.46828261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,3.95035552988,3.49725137867,0.453104151211
 01/09  20:00:00,8.46828261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,4.36691591666,3.91383886785,0.453077048814
 01/09  21:00:00,7.91827725714,2.31524508274,0.0,0.0,1.1000107248,2.2000214496,4.6388357515,4.6188357515,0.02
 01/09  22:00:00,7.91827725714,2.31524508274,0.0,0.0,1.1000107248,2.2000214496,5.8774211464,5.424355074,0.453066072408
 01/09  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453057139172,0.0,0.453057139172
 01/09  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080133117,0.0,0.453080133117
 01/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068341412,0.0,0.453068341412
 01/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056520364,0.0,0.453056520364
 01/10  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/10  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.4530820929,0.0,0.4530820929
 01/10  07:00:00,7.36827189474,2.31524508274,0.0,0.0,0.5500053624,2.2000214496,10.9443368051,10.4912538563,0.45308294881
 01/10  08:00:00,6.16528261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,13.1229032573,12.6698097969,0.453093460432
 01/10  09:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,4.72839959399,4.70839959399,0.02
 01/10  10:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,3.27947761886,2.82634060425,0.45313701461
 01/10  11:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,2.57099782184,2.11785241745,0.453145404385
 01/10  12:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,1.98750691526,1.53436392267,0.453142992589
 01/10  13:00:00,11.6653362435,2.31524508274,0.0,0.0,4.9500482616,4.4000428992,2.688491252,1.80220223264,0.886289019357
 01/10  14:00:00,12.2190335668,2.31524508274,0.00369196089283,0.0,4.9500482616,4.9500482616,1.24099108845,0.787879543077,0.453111545374
 01/10  15:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,1.03628946354,0.583157793464,0.453131670078
 01/10  16:00:00,12.2245052907,2.31524508274,0.00916368477931,0.0,4.9500482616,4.9500482616,0.888788953728,0.435661168836,0.453127784892
 01/10  17:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,0.940500611994,0.487390030034,0.453110581959
 01/10  18:00:00,9.73717050806,2.31524508274,0.00270513464633,0.0,2.750026812,2.750026812,1.98049527298,1.96049527298,0.02
 01/10  19:00:00,8.46828261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,3.5924341003,3.13931949115,0.453114609146
 01/10  20:00:00,8.46828261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,4.02687702188,3.57378180137,0.453095220516
 01/10  21:00:00,7.91827725714,2.31524508274,0.0,0.0,1.1000107248,2.2000214496,4.29437358562,3.84127655938,0.453097026234
 01/10  22:00:00,7.91827725714,2.31524508274,0.0,0.0,1.1000107248,2.2000214496,3.88914949842,3.86914949842,0.02
 01/10  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308479516,0.0,0.45308479516
 01/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078801099,0.0,0.453078801099
 01/11  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/11  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067030193,0.0,0.453067030193
 01/11  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055229419,0.0,0.453055229419
 01/11  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/11  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078289625,0.0,0.453078289625
 01/11  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078461817,0.0,0.453078461817
 01/11  07:00:00,7.37897715965,2.31524508274,0.010705264902,0.0,0.5500053624,2.2000214496,6.03365188514,6.01365188514,0.02
 01/11  08:00:00,6.16528261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,5.39514936058,4.94204526652,0.453104094058
 01/11  09:00:00,12.2331107445,2.31524508274,0.0177691386012,0.0,4.9500482616,4.9500482616,1.0710471026,0.6179264299,0.453120672698
 01/11  10:00:00,12.2182200444,2.31524508274,0.00287843841546,0.0,4.9500482616,4.9500482616,0.536195784746,0.0830894891552,0.453106295591
 01/11  11:00:00,12.2159101841,2.31524508274,0.00056857813758,0.0,4.9500482616,4.9500482616,0.453138472693,0.0,0.453138472693
 01/11  12:00:00,12.2165909172,2.31524508274,0.00124931121688,0.0,4.9500482616,4.9500482616,0.453109008103,0.0,0.453109008103
 01/11  13:00:00,11.6665025893,2.31524508274,0.00116634579416,0.0,4.9500482616,4.4000428992,0.453169504585,0.0,0.453169504585
 01/11  14:00:00,12.5246276419,2.31524508274,0.309286035996,0.0,4.9500482616,4.9500482616,0.453164087378,0.0,0.453164087378
 01/11  15:00:00,12.8189877324,2.31524508274,0.60364612648,0.0,4.9500482616,4.9500482616,0.453121207324,0.0,0.453121207324
 01/11  16:00:00,12.8795074775,2.31524508274,0.664165871546,0.0,4.9500482616,4.9500482616,0.453118707685,0.0,0.453118707685
 01/11  17:00:00,12.7142816862,2.31524508274,0.498940080289,0.0,4.9500482616,4.9500482616,0.453147819284,0.0,0.453147819284
 01/11  18:00:00,9.73495808664,2.31524508274,0.000492713227847,0.0,2.750026812,2.750026812,0.49519337568,0.0420692841585,0.453124091522
 01/11  19:00:00,8.46828261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,0.655261478032,0.202154296031,0.453107182002
 01/11  20:00:00,8.46828261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,0.600623530399,0.580623530399,0.02
 01/11  21:00:00,7.91827725714,2.31524508274,0.0,0.0,1.1000107248,2.2000214496,1.28396471741,0.830893699026,0.45307101838
 01/11  22:00:00,7.91827725714,2.31524508274,0.0,0.0,1.1000107248,2.2000214496,1.48754387371,1.03445332357,0.453090550135
 01/11  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079245783,0.0,0.453079245783
 01/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067487746,0.0,0.453067487746
 01/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305570949,0.0,0.45305570949
 01/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078788782,0.0,0.453078788782
 01/12  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/12  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453072367934,0.0,0.453072367934
 01/12  07:00:00,7.38238980584,2.31524508274,0.0141179110981,0.0,0.5500053624,2.2000214496,3.37692346329,2.92385193373,0.453071529567
 01/12  08:00:00,6.16528261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,6.22254010389,6.20254010389,0.02
 01/12  09:00:00,12.2217791096,2.31524508274,0.00643750365975,0.0,4.9500482616,4.9500482616,2.21205233393,1.75892204798,0.453130285956
 01/12  10:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,1.44528384532,0.992140648241,0.453143197083
 01/12  11:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,1.17987358371,0.726741768696,0.453131815012
 01/12  12:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,0.95041311749,0.497277043815,0.453136073676
 01/12  13:00:00,11.6653362435,2.31524508274,0.0,0.0,4.9500482616,4.4000428992,1.46808720697,1.01491634874,0.453170858231
 01/12  14:00:00,12.2213144319,2.31524508274,0.00597282599792,0.0,4.9500482616,4.9500482616,1.0987762292,0.212452285273,0.886323943924
 01/12  15:00:00,12.2173163289,2.31524508274,0.00197472296075,0.0,4.9500482616,4.9500482616,0.0281584801882,0.00815848018823,0.02
 01/12  16:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,0.453135509838,0.0,0.453135509838
 01/12  17:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,0.453146202436,0.0,0.453146202436
 01/12  18:00:00,9.73748148915,2.31524508274,0.00301611573672,0.0,2.750026812,2.750026812,2.25337164848,1.80024217883,0.453129469645
 01/12  19:00:00,8.46828261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,3.92992461091,3.47681312869,0.453111482225
 01/12  20:00:00,8.46828261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,4.5544151675,4.10132474226,0.453090425242
 01/12  21:00:00,7.91827725714,2.31524508274,0.0,0.0,1.1000107248,2.2000214496,5.51476224404,5.06166872975,0.453093514293
 01/12  22:00:00,7.91827725714,2.31524508274,0.0,0.0,1.1000107248,2.2000214496,5.56190248411,5.54190248411,0.02
 01/12  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081068333,0.0,0.453081068333
 01/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069219905,0.0,0.453069219905
 01/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305746897,0.0,0.45305746897
 01/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080557181,0.0,0.453080557181
 01/13  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068831007,0.0,0.453068831007
 01/13  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/13  07:00:00,7.36827189474,2.31524508274,0.0,0.0,0.5500053624,2.2000214496,9.16560796423,8.71252450226,0.453083461972
 01/13  08:00:00,6.16528261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,11.0487071016,10.5956047785,0.453102323092
 01/13  09:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,5.01326734879,4.56013843834,0.453128910447
 01/13  10:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,3.31403894593,2.86089537856,0.453143567363
 01/13  11:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,1.41312609189,0.959991840911,0.453134250981
 01/13  12:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,1.20273850821,0.749615170226,0.453123337982
 01/13  13:00:00,11.6653362435,2.31524508274,0.0,0.0,4.9500482616,4.4000428992,1.39002415212,0.936849165966,0.453174986152
 01/13  14:00:00,12.2223380999,2.31524508274,0.00699649397052,0.0,4.9500482616,4.9500482616,0.710561176697,0.257411432557,0.453149744139
 01/13  15:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,0.554436302389,0.101307641763,0.453128660626
 01/13  16:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,0.581825134761,0.128725852382,0.453099282379
 01/13  17:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,0.639017703794,0.185885453305,0.45313225049
 01/13  18:00:00,9.73446537341,2.31524508274,0.0,0.0,2.750026812,2.750026812,2.98990869696,2.53680504652,0.453103650433
 01/13  19:00:00,8.46828261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,4.40180093922,3.948723435,0.453077504227
 01/13  20:00:00,8.46828261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,4.09656761622,4.07656761622,0.02
 01/13  21:00:00,7.91827725714,2.31524508274,0.0,0.0,1.1000107248,2.2000214496,4.9083438646,4.45527249379,0.453071370807
 01/13  22:00:00,7.91827725714,2.31524508274,0.0,0.0,1.1000107248,2.2000214496,5.23724546687,4.78416001497,0.453085451894
 01/13  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072685623,0.0,0.453072685623
 01/14  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306095253,0.0,0.45306095253
 01/14  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/14  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084035021,0.0,0.453084035021
 01/14  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307233765,0.0,0.45307233765
 01/14  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/14  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067764329,0.0,0.453067764329
 01/14  07:00:00,7.36943105134,2.31524508274,0.00115915659774,0.0,0.5500053624,2.2000214496,6.8930273032,6.43996107679,0.453066226412
 01/14  08:00:00,5.06527189474,2.31524508274,0.0,0.0,0.5500053624,2.2000214496,6.35686140409,6.33686140409,0.02
 01/14  09:00:00,6.71528798194,2.31524508274,0.0,0.0,1.6500160872,2.750026812,2.61414608887,2.16104850679,0.453097582083
 01/14  10:00:00,6.71573278179,2.31524508274,0.000444799842551,0.0,1.6500160872,2.750026812,1.31620709272,0.863092875835,0.453114216889
 01/14  11:00:00,6.71528798194,2.31524508274,0.0,0.0,1.6500160872,2.750026812,0.60107298826,0.147969369575,0.453103618684
 01/14  12:00:00,6.71825183555,2.31524508274,0.00296385360346,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 01/14  13:00:00,5.06623606882,2.31524508274,0.000964174076937,0.0,0.8250080436,1.9250187684,0.453109978295,0.0,0.453109978295
 01/14  14:00:00,5.06527189474,2.31524508274,0.0,0.0,0.8250080436,1.9250187684,0.45307815714,0.0,0.45307815714
 01/14  15:00:00,5.18015185661,2.31524508274,0.114879961864,0.0,0.8250080436,1.9250187684,0.453076386294,0.0,0.453076386294
 01/14  16:00:00,5.0812508238,2.31524508274,0.0159789290565,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 01/14  17:00:00,5.06527189474,2.31524508274,0.0,0.0,0.8250080436,1.9250187684,0.453091907552,0.0,0.453091907552
 01/14  18:00:00,6.15943051781,2.31524508274,0.0,0.0,0.2750026812,1.6500160872,0.45663803778,0.00354991592358,0.453088121856
 01/14  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/14  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071905857,0.0,0.453071905857
 01/14  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069531428,0.0,0.453069531428
 01/14  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/14  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072856714,0.0,0.453072856714
 01/14  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059097232,0.0,0.453059097232
 01/15  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/15  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077175268,0.0,0.453077175268
 01/15  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060801079,0.0,0.453060801079
 01/15  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/15  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078651194,0.0,0.453078651194
 01/15  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074249238,0.0,0.453074249238
 01/15  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/15  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055354878,0.0,0.453055354878
 01/15  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/15  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073215975,0.0,0.453073215975
 01/15  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084634901,0.0,0.453084634901
 01/15  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/15  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084768998,0.0,0.453084768998
 01/15  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308965273,0.0,0.45308965273
 01/15  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/15  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078143591,0.0,0.453078143591
 01/15  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060054215,0.0,0.453060054215
 01/15  18:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/15  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077906915,0.0,0.453077906915
 01/15  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061533553,0.0,0.453061533553
 01/15  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/15  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088245887,0.0,0.453088245887
 01/15  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/15  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072387359,0.0,0.453072387359
 01/16  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056001923,0.0,0.453056001923
 01/16  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/16  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073896752,0.0,0.453073896752
 01/16  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057521872,0.0,0.453057521872
 01/16  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/16  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082626889,0.0,0.453082626889
 01/16  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306840493,0.0,0.45306840493
 01/16  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/16  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453011974806,0.0,0.453011974806
 01/16  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/16  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069913943,0.0,0.453069913943
 01/16  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059366677,0.0,0.453059366677
 01/16  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/16  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093199072,0.0,0.453093199072
 01/16  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054760883,0.0,0.453054760883
 01/16  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/16  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073117293,0.0,0.453073117293
 01/16  18:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056739384,0.0,0.453056739384
 01/16  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/16  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074629422,0.0,0.453074629422
 01/16  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058257422,0.0,0.453058257422
 01/16  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/16  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085468655,0.0,0.453085468655
 01/16  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069983145,0.0,0.453069983145
 01/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058806764,0.0,0.453058806764
 01/17  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/17  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081958364,0.0,0.453081958364
 01/17  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070301674,0.0,0.453070301674
 01/17  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/17  07:00:00,7.36827189474,2.31524508274,0.0,0.0,0.5500053624,2.2000214496,13.0840134477,12.6309414868,0.453071960901
 01/17  08:00:00,6.16528261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,11.4563249246,11.003213329,0.453111595657
 01/17  09:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,3.73113181658,3.27800159151,0.453130225074
 01/17  10:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,1.41600287487,0.962865633748,0.45313724112
 01/17  11:00:00,12.2172756436,2.31524508274,0.0019340377039,0.0,4.9500482616,4.9500482616,0.477618718575,0.0244765286757,0.4531421899
 01/17  12:00:00,12.21762122,2.31524508274,0.00227961407135,0.0,4.9500482616,4.9500482616,0.453150903032,0.0,0.453150903032
 01/17  13:00:00,11.6653362435,2.31524508274,0.0,0.0,4.9500482616,4.4000428992,0.463314798725,0.0101727470211,0.453142051704
 01/17  14:00:00,12.2676180191,2.31524508274,0.0522764131655,0.0,4.9500482616,4.9500482616,0.453117323905,0.0,0.453117323905
 01/17  15:00:00,12.2915689088,2.31524508274,0.0762273028323,0.0,4.9500482616,4.9500482616,0.453124260189,0.0,0.453124260189
 01/17  16:00:00,12.2995121389,2.31524508274,0.0841705329275,0.0,4.9500482616,4.9500482616,0.453120573466,0.0,0.453120573466
 01/17  17:00:00,12.2817632556,2.31524508274,0.0664216496289,0.0,4.9500482616,4.9500482616,0.453149865178,0.0,0.453149865178
 01/17  18:00:00,9.73446537341,2.31524508274,0.0,0.0,2.750026812,2.750026812,0.518909199254,0.0657899083123,0.453119290941
 01/17  19:00:00,8.46828261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,0.0807652459174,0.0607652459174,0.02
 01/17  20:00:00,8.46828261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,0.453086665281,0.0,0.453086665281
 01/17  21:00:00,7.91827725714,2.31524508274,0.0,0.0,1.1000107248,2.2000214496,0.453083759248,0.0,0.453083759248
 01/17  22:00:00,7.91827725714,2.31524508274,0.0,0.0,1.1000107248,2.2000214496,0.453092850887,0.0,0.453092850887
 01/17  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078576637,0.0,0.453078576637
 01/18  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066921269,0.0,0.453066921269
 01/18  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/18  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305524043,0.0,0.45305524043
 01/18  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/18  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078433936,0.0,0.453078433936
 01/18  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075613553,0.0,0.453075613553
 01/18  07:00:00,7.40671376892,2.31524508274,0.0384418741723,0.0,0.5500053624,2.2000214496,0.28278883796,0.26278883796,0.02
 01/18  08:00:00,6.16528261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,1.08781235103,0.634728575643,0.453083775386
 01/18  09:00:00,12.2619639876,2.31524508274,0.0466223817033,0.0,4.9500482616,4.9500482616,0.487966845121,0.0348514405308,0.45311540459
 01/18  10:00:00,12.2458103512,2.31524508274,0.0304687452608,0.0,4.9500482616,4.9500482616,0.453127605211,0.0,0.453127605211
 01/18  11:00:00,12.5072823077,2.31524508274,0.291940701758,0.0,4.9500482616,4.9500482616,0.453144541797,0.0,0.453144541797
 01/18  12:00:00,13.3436251354,2.31524508274,1.12828352947,0.0,4.9500482616,4.9500482616,0.453150971354,0.0,0.453150971354
 01/18  13:00:00,12.8469493865,2.31524508274,1.181613143,0.0,4.9500482616,4.4000428992,0.453167804166,0.0,0.453167804166
 01/18  14:00:00,13.832252721,2.31524508274,1.61691111503,0.0,4.9500482616,4.9500482616,0.453146980684,0.0,0.453146980684
 01/18  15:00:00,13.9938384503,2.31524508274,1.77849684436,0.0,4.9500482616,4.9500482616,0.453129275515,0.0,0.453129275515
 01/18  16:00:00,13.9218028348,2.31524508274,1.70646122882,0.0,4.9500482616,4.9500482616,0.453120258515,0.0,0.453120258515
 01/18  17:00:00,13.7689962695,2.31524508274,1.55365466361,0.0,4.9500482616,4.9500482616,0.453139791496,0.0,0.453139791496
 01/18  18:00:00,9.96507108665,2.31524508274,0.614439046573,0.0,2.750026812,2.750026812,0.45310922882,0.0,0.45310922882
 01/18  19:00:00,8.76942325003,2.31524508274,0.301140630485,0.0,1.6500160872,2.2000214496,0.453110849074,0.0,0.453110849074
 01/18  20:00:00,8.6166496019,2.31524508274,0.148366982354,0.0,1.6500160872,2.2000214496,0.453066654394,0.0,0.453066654394
