Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063243191,0.0,0.453063243191
 02/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086328337,0.0,0.453086328337
 02/06  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/06  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077205318,0.0,0.453077205318
 02/06  07:00:00,6.98443856141,2.31524508274,0.0,0.0,0.5500053624,2.2000214496,16.4883072042,16.0352289912,0.453078213069
 02/06  08:00:00,6.16528261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,16.328094374,15.8750065945,0.453087779544
 02/06  09:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,8.78032324929,8.76032324929,0.02
 02/06  10:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,7.20000976532,6.74687697479,0.453132790531
 02/06  11:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,5.85189221645,5.39876943833,0.453122778121
 02/06  12:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,4.69270247392,4.23956238526,0.453140088663
 02/06  13:00:00,11.6653362435,2.31524508274,0.0,0.0,4.9500482616,4.4000428992,5.95830429079,5.07201887497,0.886285415816
 02/06  14:00:00,12.2186456008,2.31524508274,0.00330399487336,0.0,4.9500482616,4.9500482616,4.11139923978,3.65828858672,0.453110653058
 02/06  15:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,3.64069443114,3.18756307436,0.453131356781
 02/06  16:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,3.54494805992,3.09184692907,0.453101130845
 02/06  17:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,3.5718932595,3.11874678906,0.453146470434
 02/06  18:00:00,8.96679870674,2.31524508274,0.0,0.0,2.750026812,2.750026812,6.13982064751,6.11982064751,0.02
 02/06  19:00:00,8.46828261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,8.82031074773,8.36721777305,0.453092974686
 02/06  20:00:00,8.46828261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,9.93522099037,9.48212427876,0.453096711617
 02/06  21:00:00,7.91827725714,2.31524508274,0.0,0.0,1.1000107248,2.2000214496,10.95749564,10.5043968054,0.453098834608
 02/06  22:00:00,7.91827725714,2.31524508274,0.0,0.0,1.1000107248,2.2000214496,11.1520031819,11.1320031819,0.02
 02/06  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088658901,0.0,0.453088658901
 02/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080797312,0.0,0.453080797312
 02/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069089753,0.0,0.453069089753
 02/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057354237,0.0,0.453057354237
 02/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/07  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080464953,0.0,0.453080464953
 02/07  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080744824,0.0,0.453080744824
 02/07  07:00:00,6.98443856141,2.31524508274,0.0,0.0,0.5500053624,2.2000214496,17.3949635499,17.3749635499,0.02
 02/07  08:00:00,6.16528261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,18.6740096186,18.220903082,0.453106536545
 02/07  09:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,11.2829091227,10.8297844284,0.453124694302
 02/07  10:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,9.41205500057,8.95891710339,0.453137897172
 02/07  11:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,8.17549199219,7.72236426057,0.453127731621
 02/07  12:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,6.59315397559,6.13999974892,0.453154226664
 02/07  13:00:00,11.6653362435,2.31524508274,0.0,0.0,4.9500482616,4.4000428992,6.22288797999,5.76972745425,0.453160525746
 02/07  14:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,4.98367911258,4.53051019535,0.453168917221
 02/07  15:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,3.88371889776,3.43059264998,0.453126247787
 02/07  16:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,4.35769342652,3.90456026345,0.453133163067
 02/07  17:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,4.40899994382,3.95584661334,0.453153330473
 02/07  18:00:00,8.96679870674,2.31524508274,0.0,0.0,2.750026812,2.750026812,7.66574752624,7.21264188633,0.453105639907
 02/07  19:00:00,8.46828261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,9.91257817682,9.45949604352,0.453082133299
 02/07  20:00:00,8.46828261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,10.2332687302,10.2132687302,0.02
 02/07  21:00:00,7.91827725714,2.31524508274,0.0,0.0,1.1000107248,2.2000214496,11.4933949846,11.0403177274,0.453077257143
 02/07  22:00:00,7.91827725714,2.31524508274,0.0,0.0,1.1000107248,2.2000214496,11.9215883344,11.4685279171,0.453060417264
 02/07  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085574657,0.0,0.453085574657
 02/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073870368,0.0,0.453073870368
 02/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/08  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062127231,0.0,0.453062127231
 02/08  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085180764,0.0,0.453085180764
 02/08  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/08  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078828228,0.0,0.453078828228
 02/08  07:00:00,6.98443856141,2.31524508274,0.0,0.0,0.5500053624,2.2000214496,17.2724282404,16.8193502327,0.453078007626
 02/08  08:00:00,6.16528261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,17.4316506375,17.4116506375,0.02
 02/08  09:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,9.91783328257,9.46472587262,0.453107409946
 02/08  10:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,6.27107386722,5.81793602684,0.453137840374
 02/08  11:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,4.55676658261,4.10362593527,0.453140647334
 02/08  12:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,3.7793117261,3.32616762421,0.453144101889
 02/08  13:00:00,11.6653362435,2.31524508274,0.0,0.0,4.9500482616,4.4000428992,3.59332567432,3.14016997453,0.453155699793
 02/08  14:00:00,12.2260025073,2.31524508274,0.0106609013487,0.0,4.9500482616,4.9500482616,2.38690880492,1.50061341564,0.886295389287
 02/08  15:00:00,12.2198762732,2.31524508274,0.00453466727365,0.0,4.9500482616,4.9500482616,1.22090619484,0.767786880113,0.453119314729
 02/08  16:00:00,12.2175952562,2.31524508274,0.00225365023658,0.0,4.9500482616,4.9500482616,0.516890239136,0.496890239136,0.02
 02/08  17:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,0.89715461415,0.444011883259,0.453142730891
 02/08  18:00:00,8.96837476314,2.31524508274,0.00157605639631,0.0,2.750026812,2.750026812,2.63525957022,2.18212186598,0.453137704243
 02/08  19:00:00,8.46828261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,4.20585349627,3.75274078561,0.45311271066
 02/08  20:00:00,8.46828261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,4.99310991133,4.54001146879,0.453098442535
 02/08  21:00:00,7.91827725714,2.31524508274,0.0,0.0,1.1000107248,2.2000214496,6.04940289551,5.59630131239,0.453101583125
 02/08  22:00:00,7.91827725714,2.31524508274,0.0,0.0,1.1000107248,2.2000214496,6.41421696608,6.39421696608,0.02
 02/08  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453073010973,0.0,0.453073010973
 02/08  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077200993,0.0,0.453077200993
 02/09  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/09  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065442677,0.0,0.453065442677
 02/09  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305366105,0.0,0.45305366105
 02/09  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/09  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076757198,0.0,0.453076757198
 02/09  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/09  07:00:00,6.98443856141,2.31524508274,0.0,0.0,0.5500053624,2.2000214496,12.2847568717,11.8316652021,0.453091669677
 02/09  08:00:00,6.16528261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,12.876359574,12.4232478308,0.45311174313
 02/09  09:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,5.49704183337,5.0439043684,0.453137464965
 02/09  10:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,3.62278861495,3.16965020645,0.453138408498
 02/09  11:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,3.13295167445,2.67981879851,0.453132875939
 02/09  12:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,2.71857210395,2.26541959622,0.453152507735
 02/09  13:00:00,11.6653362435,2.31524508274,0.0,0.0,4.9500482616,4.4000428992,2.68512795259,2.23197695234,0.453151000244
 02/09  14:00:00,12.2243346831,2.31524508274,0.00899307710851,0.0,4.9500482616,4.9500482616,1.55244265737,1.09928533062,0.453157326752
 02/09  15:00:00,12.2672987237,2.31524508274,0.0519571177476,0.0,4.9500482616,4.9500482616,1.20049084786,0.747354821777,0.453136026082
 02/09  16:00:00,12.2697033612,2.31524508274,0.0543617552679,0.0,4.9500482616,4.9500482616,0.974591320729,0.521466068815,0.453125251914
 02/09  17:00:00,12.232867488,2.31524508274,0.0175258820551,0.0,4.9500482616,4.9500482616,0.906880615169,0.453730961126,0.453149654043
 02/09  18:00:00,8.96897103375,2.31524508274,0.0021723270061,0.0,2.750026812,2.750026812,2.11448195965,1.66135864721,0.453123312441
 02/09  19:00:00,8.46828261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,3.1671373212,2.71402940892,0.453107912275
 02/09  20:00:00,8.46828261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,3.21292904586,3.19292904586,0.02
 02/09  21:00:00,7.91827725714,2.31524508274,0.0,0.0,1.1000107248,2.2000214496,4.38618323868,3.93310504243,0.453078196256
 02/09  22:00:00,7.91827725714,2.31524508274,0.0,0.0,1.1000107248,2.2000214496,5.13413610128,4.68104402677,0.453092074508
 02/09  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/09  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079262279,0.0,0.453079262279
 02/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067497195,0.0,0.453067497195
 02/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055698181,0.0,0.453055698181
 02/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078754281,0.0,0.453078754281
 02/10  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/10  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074138689,0.0,0.453074138689
 02/10  07:00:00,6.60060522808,2.31524508274,0.0,0.0,0.5500053624,2.2000214496,11.0610044443,10.6079319403,0.453072503953
 02/10  08:00:00,6.16528261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,11.9342407476,11.9142407476,0.02
 02/10  09:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,4.50769371864,4.05455614075,0.453137577891
 02/10  10:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,3.20079441487,2.74765324047,0.453141174396
 02/10  11:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,2.63850665765,2.18536867592,0.453137981729
 02/10  12:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,2.12503222353,1.6718918619,0.453140361631
 02/10  13:00:00,11.6678350409,2.31524508274,0.00249879736097,0.0,4.9500482616,4.4000428992,1.98793178389,1.53477521954,0.45315656435
 02/10  14:00:00,12.3089228449,2.31524508274,0.0935812389749,0.0,4.9500482616,4.9500482616,1.13654716228,0.683399129905,0.453148032374
 02/10  15:00:00,12.3548076423,2.31524508274,0.139466036315,0.0,4.9500482616,4.9500482616,0.851239433399,0.398103458154,0.453135975245
 02/10  16:00:00,12.3574876473,2.31524508274,0.142146041395,0.0,4.9500482616,4.9500482616,0.580519722646,0.127421200508,0.453098522138
 02/10  17:00:00,12.3084991825,2.31524508274,0.093157576529,0.0,4.9500482616,4.9500482616,0.456778148767,0.00363839251169,0.453139756255
 02/10  18:00:00,8.58472141317,2.31524508274,0.00175603976156,0.0,2.750026812,2.750026812,1.61400869347,1.16088020308,0.453128490385
 02/10  19:00:00,8.46828261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,2.3731988932,1.92008720697,0.45311168623
 02/10  20:00:00,8.46828261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,2.8476439659,2.39454804097,0.453095924933
 02/10  21:00:00,7.91827725714,2.31524508274,0.0,0.0,1.1000107248,2.2000214496,3.0801180988,3.0601180988,0.02
 02/10  22:00:00,7.91827725714,2.31524508274,0.0,0.0,1.1000107248,2.2000214496,4.16546178876,3.71236651181,0.45309527695
 02/10  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453079829465,0.0,0.453079829465
 02/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/11  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068020628,0.0,0.453068020628
 02/11  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056197281,0.0,0.453056197281
 02/11  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/11  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079223761,0.0,0.453079223761
 02/11  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067430257,0.0,0.453067430257
 02/11  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/11  07:00:00,6.60060522808,2.31524508274,0.0,0.0,0.5500053624,2.2000214496,10.0436392758,9.59057039688,0.453068878927
 02/11  08:00:00,5.06527189474,2.31524508274,0.0,0.0,0.5500053624,2.2000214496,11.3815245529,10.9284329193,0.453091633649
 02/11  09:00:00,6.71528798194,2.31524508274,0.0,0.0,1.6500160872,2.750026812,5.11031669514,5.09031669514,0.02
 02/11  10:00:00,6.71557347512,2.31524508274,0.000285493172687,0.0,1.6500160872,2.750026812,3.30891941096,2.85580897349,0.453110437466
 02/11  11:00:00,6.71528798194,2.31524508274,0.0,0.0,1.6500160872,2.750026812,2.67734939033,2.22423862113,0.453110769204
 02/11  12:00:00,6.72875433762,2.31524508274,0.0134663556769,0.0,1.6500160872,2.750026812,2.12346181999,1.67034514814,0.453116671858
 02/11  13:00:00,5.12575015592,2.31524508274,0.0604782611722,0.0,0.8250080436,1.9250187684,2.22526823136,1.7721705535,0.45309767786
 02/11  14:00:00,5.16312308577,2.31524508274,0.097851191025,0.0,0.8250080436,1.9250187684,1.39907528918,1.37907528918,0.02
 02/11  15:00:00,5.20086600675,2.31524508274,0.135594112011,0.0,0.8250080436,1.9250187684,1.59178956528,1.13868807499,0.453101490297
 02/11  16:00:00,5.16814810258,2.31524508274,0.102876207836,0.0,0.8250080436,1.9250187684,1.49107832106,1.03798647501,0.453091846052
 02/11  17:00:00,5.10832754072,2.31524508274,0.0430556459717,0.0,0.8250080436,1.9250187684,1.43961880007,0.986515954205,0.453102845863
 02/11  18:00:00,5.00834418717,2.31524508274,0.000413669359898,0.0,0.2750026812,1.6500160872,1.36018361679,1.34018361679,0.02
 02/11  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086303116,0.0,0.453086303116
 02/11  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089539687,0.0,0.453089539687
 02/11  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/11  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072334766,0.0,0.453072334766
 02/11  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063441323,0.0,0.453063441323
 02/11  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/12  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083455269,0.0,0.453083455269
 02/12  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/12  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067006708,0.0,0.453067006708
 02/12  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084708125,0.0,0.453084708125
 02/12  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/12  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073590918,0.0,0.453073590918
 02/12  07:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306107517,0.0,0.45306107517
 02/12  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/12  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080677081,0.0,0.453080677081
 02/12  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087249558,0.0,0.453087249558
 02/12  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/12  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308796091,0.0,0.45308796091
 02/12  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/12  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092259274,0.0,0.453092259274
 02/12  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081006928,0.0,0.453081006928
 02/12  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/12  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084089753,0.0,0.453084089753
 02/12  18:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308476424,0.0,0.45308476424
 02/12  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/12  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084814677,0.0,0.453084814677
 02/12  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083872769,0.0,0.453083872769
 02/12  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/12  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307678444,0.0,0.45307678444
 02/12  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060255109,0.0,0.453060255109
 02/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083995027,0.0,0.453083995027
 02/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072165502,0.0,0.453072165502
 02/13  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306031041,0.0,0.45306031041
 02/13  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/13  07:00:00,6.63592232912,2.31524508274,0.0353171010384,0.0,0.5500053624,2.2000214496,2.17765814806,1.72457152578,0.453086622281
 02/13  08:00:00,6.16528261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,1.74791791587,1.29482356648,0.453094349384
 02/13  09:00:00,12.2488833508,2.31524508274,0.0335417448472,0.0,4.9500482616,4.9500482616,0.475227109369,0.0221773101299,0.453049799239
 02/13  10:00:00,12.6041941214,2.31524508274,0.388852515445,0.0,4.9500482616,4.9500482616,0.453138838595,0.0,0.453138838595
 02/13  11:00:00,13.2386038978,2.31524508274,1.02326229184,0.0,4.9500482616,4.9500482616,0.453131979963,0.0,0.453131979963
 02/13  12:00:00,13.7420531239,2.31524508274,1.52671151794,0.0,4.9500482616,4.9500482616,0.453152436093,0.0,0.453152436093
 02/13  13:00:00,13.2875819154,2.31524508274,1.62224567185,0.0,4.9500482616,4.4000428992,0.453161912629,0.0,0.453161912629
 02/13  14:00:00,14.3876260251,2.31524508274,2.17228441916,0.0,4.9500482616,4.9500482616,0.453169014063,0.0,0.453169014063
 02/13  15:00:00,14.5363193323,2.31524508274,2.32097772635,0.0,4.9500482616,4.9500482616,0.453115759413,0.0,0.453115759413
 02/13  16:00:00,14.6455321555,2.31524508274,2.43019054956,0.0,4.9500482616,4.9500482616,0.453111358379,0.0,0.453111358379
 02/13  17:00:00,14.6382940827,2.31524508274,2.42295247676,0.0,4.9500482616,4.9500482616,0.453145762143,0.0,0.453145762143
 02/13  18:00:00,9.89161292324,2.31524508274,1.30864754983,0.0,2.750026812,2.750026812,0.453119963563,0.0,0.453119963563
 02/13  19:00:00,9.13440654651,2.31524508274,0.666123926966,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 02/13  20:00:00,8.99393534867,2.31524508274,0.525652729123,0.0,1.6500160872,2.2000214496,0.453103908329,0.0,0.453103908329
 02/13  21:00:00,8.33689045749,2.31524508274,0.418613200346,0.0,1.1000107248,2.2000214496,0.453097150185,0.0,0.453097150185
 02/13  22:00:00,8.2902330499,2.31524508274,0.371955792753,0.0,1.1000107248,2.2000214496,0.453069218453,0.0,0.453069218453
 02/13  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056416693,0.0,0.453056416693
 02/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079361874,0.0,0.453079361874
 02/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067491522,0.0,0.453067491522
 02/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055592028,0.0,0.453055592028
 02/14  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/14  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087332419,0.0,0.453087332419
 02/14  07:00:00,6.7507912266,2.31524508274,0.150185998521,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/14  08:00:00,6.20064910015,2.31524508274,0.0353664806077,0.0,1.6500160872,2.2000214496,0.856664839385,0.403569687685,0.453095151699
 02/14  09:00:00,13.406798308,2.31524508274,1.19145670211,0.0,4.9500482616,4.9500482616,0.45638832217,0.00326213354174,0.453126188628
 02/14  10:00:00,14.4728059335,2.31524508274,2.2574643276,0.0,4.9500482616,4.9500482616,0.453137341366,0.0,0.453137341366
 02/14  11:00:00,15.4339632362,2.31524508274,3.2186216303,0.0,4.9500482616,4.9500482616,0.453139362318,0.0,0.453139362318
 02/14  12:00:00,15.8012908767,2.31524508274,3.58594927077,0.0,4.9500482616,4.9500482616,0.453153725889,0.0,0.453153725889
 02/14  13:00:00,15.1071060295,2.31524508274,3.441769786,0.0,4.9500482616,4.4000428992,0.453171875623,0.0,0.453171875623
 02/14  14:00:00,16.4075599332,2.31524508274,4.19221832725,0.0,4.9500482616,4.9500482616,0.453150740226,0.0,0.453150740226
 02/14  15:00:00,16.5016146176,2.31524508274,4.28627301164,0.0,4.9500482616,4.9500482616,0.453107189319,0.0,0.453107189319
 02/14  16:00:00,16.3763728825,2.31524508274,4.16103127658,0.0,4.9500482616,4.9500482616,0.453121675926,0.0,0.453121675926
 02/14  17:00:00,16.071852479,2.31524508274,3.85651087307,0.0,4.9500482616,4.9500482616,0.453150022484,0.0,0.453150022484
 02/14  18:00:00,11.0901976965,2.31524508274,2.50723232312,0.0,2.750026812,2.750026812,0.453116469012,0.0,0.453116469012
 02/14  19:00:00,10.3383699319,2.31524508274,1.87008731232,0.0,1.6500160872,2.2000214496,0.45311056827,0.0,0.45311056827
 02/14  20:00:00,10.1636106025,2.31524508274,1.69532798296,0.0,1.6500160872,2.2000214496,0.453064396346,0.0,0.453064396346
 02/14  21:00:00,9.45119241295,2.31524508274,1.5329151558,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 02/14  22:00:00,9.26712254526,2.31524508274,1.34884528812,0.0,1.1000107248,2.2000214496,0.453093729447,0.0,0.453093729447
 02/14  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084552601,0.0,0.453084552601
 02/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072676714,0.0,0.453072676714
 02/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060759669,0.0,0.453060759669
 02/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083632288,0.0,0.453083632288
 02/15  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071745968,0.0,0.453071745968
 02/15  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/15  07:00:00,7.52842520395,2.31524508274,0.927819975872,0.0,0.5500053624,2.2000214496,0.453073962309,0.0,0.453073962309
 02/15  08:00:00,7.12848866994,2.31524508274,0.963206050398,0.0,1.6500160872,2.2000214496,0.453106842198,0.0,0.453106842198
 02/15  09:00:00,15.0925592111,2.31524508274,2.87721760519,0.0,4.9500482616,4.9500482616,0.453136942782,0.0,0.453136942782
 02/15  10:00:00,15.4948397716,2.31524508274,3.27949816567,0.0,4.9500482616,4.9500482616,0.453125170714,0.0,0.453125170714
 02/15  11:00:00,15.7610945496,2.31524508274,3.54575294362,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 02/15  12:00:00,16.2081944848,2.31524508274,3.99285287884,0.0,4.9500482616,4.9500482616,0.886295018559,0.0,0.886295018559
 02/15  13:00:00,15.6541582893,2.31524508274,3.98882204579,0.0,4.9500482616,4.4000428992,0.453163476075,0.0,0.453163476075
 02/15  14:00:00,16.5701513372,2.31524508274,4.35480973125,0.0,4.9500482616,4.9500482616,0.453135579223,0.0,0.453135579223
 02/15  15:00:00,16.8796897358,2.31524508274,4.66434812989,0.0,4.9500482616,4.9500482616,0.453103008379,0.0,0.453103008379
 02/15  16:00:00,16.8985686759,2.31524508274,4.68322706999,0.0,4.9500482616,4.9500482616,0.453125112183,0.0,0.453125112183
 02/15  17:00:00,16.6225026305,2.31524508274,4.40716102456,0.0,4.9500482616,4.9500482616,0.453153909334,0.0,0.453153909334
 02/15  18:00:00,11.5230785949,2.31524508274,2.94011322144,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 02/15  19:00:00,10.611047732,2.31524508274,2.14276511242,0.0,1.6500160872,2.2000214496,0.453117742729,0.0,0.453117742729
 02/15  20:00:00,10.2813384145,2.31524508274,1.81305579497,0.0,1.6500160872,2.2000214496,0.453097437385,0.0,0.453097437385
 02/15  21:00:00,9.38327065115,2.31524508274,1.46499339401,0.0,1.1000107248,2.2000214496,0.453098057864,0.0,0.453098057864
 02/15  22:00:00,9.23510366106,2.31524508274,1.31682640391,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 02/15  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088710953,0.0,0.453088710953
 02/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063954433,0.0,0.453063954433
 02/16  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/16  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086770876,0.0,0.453086770876
 02/16  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074864634,0.0,0.453074864634
 02/16  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/16  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062923591,0.0,0.453062923591
 02/16  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453061205967,0.0,0.453061205967
 02/16  07:00:00,7.28889380048,2.31524508274,0.688288572399,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/16  08:00:00,6.39676551318,2.31524508274,0.231482893633,0.0,1.6500160872,2.2000214496,0.571528104902,0.118448714432,0.453079390471
 02/16  09:00:00,13.6024640624,2.31524508274,1.38712245643,0.0,4.9500482616,4.9500482616,0.453114176578,0.0,0.453114176578
 02/16  10:00:00,14.2054863558,2.31524508274,1.99014474983,0.0,4.9500482616,4.9500482616,0.453144039571,0.0,0.453144039571
 02/16  11:00:00,15.1455978953,2.31524508274,2.93025628937,0.0,4.9500482616,4.9500482616,0.453136303765,0.0,0.453136303765
 02/16  12:00:00,15.2028820428,2.31524508274,2.98754043686,0.0,4.9500482616,4.9500482616,0.453156124313,0.0,0.453156124313
 02/16  13:00:00,14.0917664391,2.31524508274,2.42643019558,0.0,4.9500482616,4.4000428992,0.453169725286,0.0,0.453169725286
 02/16  14:00:00,15.2284092392,2.31524508274,3.01306763325,0.0,4.9500482616,4.9500482616,0.453145998676,0.0,0.453145998676
 02/16  15:00:00,15.5899750567,2.31524508274,3.37463345079,0.0,4.9500482616,4.9500482616,0.453134061706,0.0,0.453134061706
 02/16  16:00:00,15.6687851297,2.31524508274,3.45344352379,0.0,4.9500482616,4.9500482616,0.453130951735,0.0,0.453130951735
 02/16  17:00:00,15.548340733,2.31524508274,3.33299912709,0.0,4.9500482616,4.9500482616,0.453139609623,0.0,0.453139609623
 02/16  18:00:00,10.6008116969,2.31524508274,2.01784632344,0.0,2.750026812,2.750026812,0.453122686291,0.0,0.453122686291
 02/16  19:00:00,9.82748861231,2.31524508274,1.35920599277,0.0,1.6500160872,2.2000214496,0.453109297301,0.0,0.453109297301
 02/16  20:00:00,9.61201895359,2.31524508274,1.14373633405,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 02/16  21:00:00,8.82309128225,2.31524508274,0.904814025107,0.0,1.1000107248,2.2000214496,0.453080338375,0.0,0.453080338375
 02/16  22:00:00,8.65073734315,2.31524508274,0.732460086008,0.0,1.1000107248,2.2000214496,0.453062979363,0.0,0.453062979363
 02/16  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.316481650076,0.0,0.316481650076
 02/16  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.156505214402,0.0,0.156505214402
 02/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307593087,0.0,0.45307593087
 02/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/17  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063961144,0.0,0.453063961144
 02/17  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308674093,0.0,0.45308674093
 02/17  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/17  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308011447,0.0,0.45308011447
 02/17  07:00:00,6.81251183931,2.31524508274,0.211906611231,0.0,0.5500053624,2.2000214496,0.453078949728,0.0,0.453078949728
 02/17  08:00:00,6.16528261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,0.444942281102,0.424942281102,0.02
 02/17  09:00:00,12.6958152323,2.31524508274,0.480473626405,0.0,4.9500482616,4.9500482616,0.453103495322,0.0,0.453103495322
 02/17  10:00:00,12.8861096652,2.31524508274,0.670768059254,0.0,4.9500482616,4.9500482616,0.453122123816,0.0,0.453122123816
 02/17  11:00:00,13.1253487605,2.31524508274,0.910007154565,0.0,4.9500482616,4.9500482616,0.453137492948,0.0,0.453137492948
 02/17  12:00:00,13.6552455027,2.31524508274,1.43990389672,0.0,4.9500482616,4.9500482616,0.453152437019,0.0,0.453152437019
 02/17  13:00:00,13.1564544308,2.31524508274,1.49111818721,0.0,4.9500482616,4.4000428992,0.453173270245,0.0,0.453173270245
 02/17  14:00:00,14.1263976936,2.31524508274,1.91105608762,0.0,4.9500482616,4.9500482616,0.886279189123,0.0,0.886279189123
 02/17  15:00:00,14.4639117894,2.31524508274,2.24857018346,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 02/17  16:00:00,14.4358369309,2.31524508274,2.22049532494,0.0,4.9500482616,4.9500482616,0.453135102608,0.0,0.453135102608
 02/17  17:00:00,14.2668832212,2.31524508274,2.05154161525,0.0,4.9500482616,4.9500482616,0.453131403923,0.0,0.453131403923
 02/17  18:00:00,9.59834949682,2.31524508274,1.01538412341,0.0,2.750026812,2.750026812,0.453125050344,0.0,0.453125050344
 02/17  19:00:00,9.09054171411,2.31524508274,0.622259094571,0.0,1.6500160872,2.2000214496,0.45310642548,0.0,0.45310642548
 02/17  20:00:00,8.9438939782,2.31524508274,0.475611358657,0.0,1.6500160872,2.2000214496,0.4530848929,0.0,0.4530848929
 02/17  21:00:00,8.1960836669,2.31524508274,0.277806409753,0.0,1.1000107248,2.2000214496,0.453087323319,0.0,0.453087323319
 02/17  22:00:00,8.10985040655,2.31524508274,0.19157314941,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 02/17  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074776631,0.0,0.453074776631
 02/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062731187,0.0,0.453062731187
 02/18  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/18  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085477548,0.0,0.453085477548
 02/18  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/18  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073503056,0.0,0.453073503056
 02/18  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061494298,0.0,0.453061494298
 02/18  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/18  07:00:00,6.65890451124,2.31524508274,0.0582992831657,0.0,0.5500053624,2.2000214496,0.499623624344,0.0465360228169,0.453087601527
 02/18  08:00:00,5.06527189474,2.31524508274,0.0,0.0,0.5500053624,2.2000214496,1.45648292041,1.0034125718,0.453070348613
 02/18  09:00:00,6.71528798194,2.31524508274,0.0,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 02/18  10:00:00,6.71528798194,2.31524508274,0.0,0.0,1.6500160872,2.750026812,0.453109120917,0.0,0.453109120917
 02/18  11:00:00,6.71528798194,2.31524508274,0.0,0.0,1.6500160872,2.750026812,0.453084693922,0.0,0.453084693922
 02/18  12:00:00,6.71528798194,2.31524508274,0.0,0.0,1.6500160872,2.750026812,0.453108840966,0.0,0.453108840966
 02/18  13:00:00,5.06527189474,2.31524508274,0.0,0.0,0.8250080436,1.9250187684,0.453080207861,0.0,0.453080207861
 02/18  14:00:00,5.06527189474,2.31524508274,0.0,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 02/18  15:00:00,5.06527189474,2.31524508274,0.0,0.0,0.8250080436,1.9250187684,0.453087779374,0.0,0.453087779374
 02/18  16:00:00,5.06527189474,2.31524508274,0.0,0.0,0.8250080436,1.9250187684,0.453075450484,0.0,0.453075450484
 02/18  17:00:00,5.06527189474,2.31524508274,0.0,0.0,0.8250080436,1.9250187684,0.453086149273,0.0,0.453086149273
 02/18  18:00:00,5.00793051781,2.31524508274,0.0,0.0,0.2750026812,1.6500160872,0.111526731834,0.0915267318344,0.02
 02/18  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307953124,0.0,0.45307953124
 02/18  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057464266,0.0,0.453057464266
 02/18  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/18  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058233163,0.0,0.453058233163
 02/18  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086213341,0.0,0.453086213341
 02/18  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/19  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071860137,0.0,0.453071860137
 02/19  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055180427,0.0,0.453055180427
 02/19  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/19  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072767175,0.0,0.453072767175
 02/19  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/19  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058584568,0.0,0.453058584568
 02/19  07:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082856673,0.0,0.453082856673
 02/19  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/19  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084883432,0.0,0.453084883432
 02/19  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308582811,0.0,0.45308582811
 02/19  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/19  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054636401,0.0,0.453054636401
 02/19  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064507519,0.0,0.453064507519
 02/19  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/19  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066416531,0.0,0.453066416531
 02/19  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/19  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086911352,0.0,0.453086911352
 02/19  18:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087410178,0.0,0.453087410178
 02/19  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/19  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453052034718,0.0,0.453052034718
 02/19  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069634417,0.0,0.453069634417
 02/19  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/19  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062554594,0.0,0.453062554594
 02/19  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079812346,0.0,0.453079812346
 02/20  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/20  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063149959,0.0,0.453063149959
 02/20  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/20  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308065484,0.0,0.45308065484
 02/20  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064001472,0.0,0.453064001472
 02/20  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/20  07:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058077198,0.0,0.453058077198
 02/20  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075523719,0.0,0.453075523719
 02/20  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/20  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087215109,0.0,0.453087215109
 02/20  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076751765,0.0,0.453076751765
 02/20  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/20  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069289462,0.0,0.453069289462
 02/20  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073613339,0.0,0.453073613339
 02/20  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/20  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058986491,0.0,0.453058986491
 02/20  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/20  18:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078258689,0.0,0.453078258689
 02/20  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078366237,0.0,0.453078366237
 02/20  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/20  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307734721,0.0,0.45307734721
 02/20  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070899077,0.0,0.453070899077
 02/20  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/20  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053258048,0.0,0.453053258048
 02/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074722902,0.0,0.453074722902
 02/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062610594,0.0,0.453062610594
 02/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/21  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086844368,0.0,0.453086844368
 02/21  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081858738,0.0,0.453081858738
 02/21  07:00:00,6.68375384638,2.31524508274,0.083148618304,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/21  08:00:00,6.16528261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,0.975057361728,0.52196814332,0.453089218409
 02/21  09:00:00,12.5266015645,2.31524508274,0.311259958527,0.0,4.9500482616,4.9500482616,0.453118806976,0.0,0.453118806976
 02/21  10:00:00,12.8556875964,2.31524508274,0.640345990436,0.0,4.9500482616,4.9500482616,0.453128477851,0.0,0.453128477851
 02/21  11:00:00,13.002049914,2.31524508274,0.78670830807,0.0,4.9500482616,4.9500482616,0.453142722095,0.0,0.453142722095
 02/21  12:00:00,13.107533324,2.31524508274,0.892191718024,0.0,4.9500482616,4.9500482616,0.453121048915,0.0,0.453121048915
 02/21  13:00:00,12.3828034188,2.31524508274,0.717467175238,0.0,4.9500482616,4.4000428992,0.453158788791,0.0,0.453158788791
 02/21  14:00:00,13.2438916233,2.31524508274,1.02855001737,0.0,4.9500482616,4.9500482616,0.453167659568,0.0,0.453167659568
 02/21  15:00:00,13.2355136661,2.31524508274,1.02017206013,0.0,4.9500482616,4.9500482616,0.453135320789,0.0,0.453135320789
 02/21  16:00:00,13.0701201052,2.31524508274,0.854778499221,0.0,4.9500482616,4.9500482616,0.453130351315,0.0,0.453130351315
 02/21  17:00:00,12.9549607234,2.31524508274,0.739619117432,0.0,4.9500482616,4.9500482616,0.4531507628,0.0,0.4531507628
 02/21  18:00:00,8.62328782168,2.31524508274,0.0403224482728,0.0,2.750026812,2.750026812,0.458494052095,0.00538203418529,0.45311201791
 02/21  19:00:00,8.46828261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,0.470787381848,0.0176746742002,0.453112707648
 02/21  20:00:00,8.46828261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,0.453084686575,0.0,0.453084686575
 02/21  21:00:00,7.91827725714,2.31524508274,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 02/21  22:00:00,7.91827725714,2.31524508274,0.0,0.0,1.1000107248,2.2000214496,0.453072962594,0.0,0.453072962594
 02/21  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453063657463,0.0,0.453063657463
 02/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/22  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086259989,0.0,0.453086259989
 02/22  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074143417,0.0,0.453074143417
 02/22  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/22  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306199124,0.0,0.45306199124
 02/22  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/22  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087109485,0.0,0.453087109485
 02/22  07:00:00,6.23310171913,2.31524508274,0.0163298243865,0.0,0.5500053624,2.2000214496,1.11058736385,0.657499907736,0.453087456117
 02/22  08:00:00,6.16656830634,2.31524508274,0.00128568679547,0.0,1.6500160872,2.2000214496,4.08987195021,3.63677622785,0.453095722364
 02/22  09:00:00,12.2223202053,2.31524508274,0.00697859938114,0.0,4.9500482616,4.9500482616,0.141580317863,0.121580317863,0.02
 02/22  10:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,0.453138481537,0.0,0.453138481537
 02/22  11:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,0.453125756678,0.0,0.453125756678
 02/22  12:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,0.453119696797,0.0,0.453119696797
 02/22  13:00:00,11.6653362435,2.31524508274,0.0,0.0,4.9500482616,4.4000428992,0.886294609208,0.0,0.886294609208
 02/22  14:00:00,12.2175011141,2.31524508274,0.00215950814786,0.0,4.9500482616,4.9500482616,0.453165033288,0.0,0.453165033288
 02/22  15:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,0.453121610164,0.0,0.453121610164
 02/22  16:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,0.453123691694,0.0,0.453123691694
 02/22  17:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,0.453140012141,0.0,0.453140012141
 02/22  18:00:00,8.20162005052,2.31524508274,0.00248801044647,0.0,2.750026812,2.750026812,0.193559536793,0.173559536793,0.02
 02/22  19:00:00,8.46828261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,1.34151560139,0.888417283589,0.453098317805
 02/22  20:00:00,8.46828261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,2.20242545071,1.7493470822,0.453078368516
 02/22  21:00:00,7.91827725714,2.31524508274,0.0,0.0,1.1000107248,2.2000214496,3.1174545434,2.66437548872,0.453079054672
 02/22  22:00:00,7.91827725714,2.31524508274,0.0,0.0,1.1000107248,2.2000214496,3.59718970591,3.57718970591,0.02
 02/22  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074304668,0.0,0.453074304668
 02/22  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060407139,0.0,0.453060407139
 02/23  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/23  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082966767,0.0,0.453082966767
 02/23  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070800205,0.0,0.453070800205
 02/23  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/23  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058600066,0.0,0.453058600066
 02/23  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453058046308,0.0,0.453058046308
 02/23  07:00:00,6.21677189474,2.31524508274,0.0,0.0,0.5500053624,2.2000214496,10.9826282747,10.9626282747,0.02
 02/23  08:00:00,6.16528261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,13.8388268372,13.3857215975,0.453105239662
 02/23  09:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,6.46249780524,6.00936025005,0.453137555183
 02/23  10:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,4.3003248062,3.84718930118,0.45313550502
 02/23  11:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,3.47582595029,3.02268463549,0.453141314794
 02/23  12:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,3.32064944393,2.86749141895,0.453158024985
 02/23  13:00:00,11.6653362435,2.31524508274,0.0,0.0,4.9500482616,4.4000428992,3.58521274668,3.13205933024,0.453153416438
 02/23  14:00:00,12.2208547427,2.31524508274,0.00551313680278,0.0,4.9500482616,4.9500482616,2.30821201057,1.85505533092,0.453156679644
 02/23  15:00:00,12.2166960262,2.31524508274,0.00135442025796,0.0,4.9500482616,4.9500482616,1.68919885394,1.23606561211,0.453133241827
 02/23  16:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,1.54049505445,1.08737475079,0.453120303663
 02/23  17:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,1.54079106672,1.08764421733,0.453146849395
 02/23  18:00:00,8.20048918217,2.31524508274,0.00135714209012,0.0,2.750026812,2.750026812,3.45845368518,3.00533986335,0.453113821838
 02/23  19:00:00,8.46828261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,6.74513112426,6.29203395651,0.453097167752
 02/23  20:00:00,8.46828261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,7.56446888465,7.54446888465,0.02
 02/23  21:00:00,7.91827725714,2.31524508274,0.0,0.0,1.1000107248,2.2000214496,9.00384004471,8.55077343183,0.453066612873
 02/23  22:00:00,7.91827725714,2.31524508274,0.0,0.0,1.1000107248,2.2000214496,9.74496056724,9.29188077035,0.453079796891
 02/23  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/23  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066624021,0.0,0.453066624021
 02/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054384132,0.0,0.453054384132
 02/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076945935,0.0,0.453076945935
 02/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064720708,0.0,0.453064720708
 02/24  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
