Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/24  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453059430668,0.0,0.453059430668
 02/24  07:00:00,6.21677189474,2.31524508274,0.0,0.0,0.5500053624,2.2000214496,17.7112660978,17.2582089119,0.453057185873
 02/24  08:00:00,6.16528261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,18.058270801,18.038270801,0.02
 02/24  09:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,10.1927186935,9.73958572855,0.453132964956
 02/24  10:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,7.59851736011,7.14537524057,0.453142119545
 02/24  11:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,5.90001618923,5.44687684861,0.45313934062
 02/24  12:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,5.09123199346,4.63808278188,0.453149211574
 02/24  13:00:00,11.6653362435,2.31524508274,0.0,0.0,4.9500482616,4.4000428992,4.98852171444,4.53535080188,0.453170912557
 02/24  14:00:00,12.218398214,2.31524508274,0.00305660802853,0.0,4.9500482616,4.9500482616,3.23103745214,2.77789100539,0.453146446755
 02/24  15:00:00,12.2183193919,2.31524508274,0.0029777859661,0.0,4.9500482616,4.9500482616,2.12704337914,1.67394248708,0.453100892062
 02/24  16:00:00,12.2177627775,2.31524508274,0.00242117153893,0.0,4.9500482616,4.9500482616,1.75871495029,1.30560134145,0.453113608839
 02/24  17:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,1.56003265546,1.10689297755,0.453139677909
 02/24  18:00:00,8.20046296847,2.31524508274,0.00133092839689,0.0,2.750026812,2.750026812,2.84672204334,2.39360167788,0.45312036546
 02/24  19:00:00,8.46828261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,5.27765680474,4.82454757108,0.453109233658
 02/24  20:00:00,8.46828261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,6.38016593859,5.92707320356,0.453092735026
 02/24  21:00:00,7.91827725714,2.31524508274,0.0,0.0,1.1000107248,2.2000214496,7.0983443335,7.0783443335,0.02
 02/24  22:00:00,7.91827725714,2.31524508274,0.0,0.0,1.1000107248,2.2000214496,8.01976662658,7.56668723861,0.453079387962
 02/24  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453069855521,0.0,0.453069855521
 02/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/25  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057585277,0.0,0.453057585277
 02/25  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080074299,0.0,0.453080074299
 02/25  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/25  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306781586,0.0,0.45306781586
 02/25  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055525463,0.0,0.453055525463
 02/25  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/25  07:00:00,6.21677189474,2.31524508274,0.0,0.0,0.5500053624,2.2000214496,12.5659377655,12.1128806652,0.453057100319
 02/25  08:00:00,5.06527189474,2.31524508274,0.0,0.0,0.5500053624,2.2000214496,13.815948922,13.3628588615,0.453090060496
 02/25  09:00:00,6.71528798194,2.31524508274,0.0,0.0,1.6500160872,2.750026812,10.0576448501,10.0376448501,0.02
 02/25  10:00:00,6.71528798194,2.31524508274,0.0,0.0,1.6500160872,2.750026812,8.71086113494,8.25775310546,0.453108029482
 02/25  11:00:00,6.71528798194,2.31524508274,0.0,0.0,1.6500160872,2.750026812,7.18980223785,6.73669592405,0.4531063138
 02/25  12:00:00,6.71528798194,2.31524508274,0.0,0.0,1.6500160872,2.750026812,5.82277039822,5.36965251304,0.45311788518
 02/25  13:00:00,5.06527189474,2.31524508274,0.0,0.0,0.8250080436,1.9250187684,5.48880826633,5.46880826633,0.02
 02/25  14:00:00,5.06527189474,2.31524508274,0.0,0.0,0.8250080436,1.9250187684,5.1113517202,4.65824480878,0.453106911421
 02/25  15:00:00,5.06527189474,2.31524508274,0.0,0.0,0.8250080436,1.9250187684,4.576555884,4.12347007534,0.453085808666
 02/25  16:00:00,5.06527189474,2.31524508274,0.0,0.0,0.8250080436,1.9250187684,3.60343366783,3.15036221935,0.453071448477
 02/25  17:00:00,5.06527189474,2.31524508274,0.0,0.0,0.8250080436,1.9250187684,3.09561192076,3.07561192076,0.02
 02/25  18:00:00,4.62409718448,2.31524508274,0.0,0.0,0.2750026812,1.6500160872,5.10981282493,4.65672136535,0.453091459574
 02/25  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086578473,0.0,0.453086578473
 02/25  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/25  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081983143,0.0,0.453081983143
 02/25  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085655519,0.0,0.453085655519
 02/25  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/25  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072058028,0.0,0.453072058028
 02/26  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056385632,0.0,0.453056385632
 02/26  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/26  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073715639,0.0,0.453073715639
 02/26  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056840215,0.0,0.453056840215
 02/26  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/26  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082782077,0.0,0.453082782077
 02/26  07:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/26  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085040587,0.0,0.453085040587
 02/26  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085767856,0.0,0.453085767856
 02/26  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/26  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086194305,0.0,0.453086194305
 02/26  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075706731,0.0,0.453075706731
 02/26  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/26  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091331501,0.0,0.453091331501
 02/26  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087223224,0.0,0.453087223224
 02/26  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/26  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080353194,0.0,0.453080353194
 02/26  18:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/26  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086503033,0.0,0.453086503033
 02/26  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086258627,0.0,0.453086258627
 02/26  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/26  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090122411,0.0,0.453090122411
 02/26  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077085281,0.0,0.453077085281
 02/26  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530619309,0.0,0.4530619309
 02/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084380797,0.0,0.453084380797
 02/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072047634,0.0,0.453072047634
 02/27  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305967876,0.0,0.45305967876
 02/27  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/27  07:00:00,6.25387401071,2.31524508274,0.0371021159672,0.0,0.5500053624,2.2000214496,1.33978620864,0.886725084269,0.453061124366
 02/27  08:00:00,6.16799542511,2.31524508274,0.00271280556155,0.0,1.6500160872,2.2000214496,1.10176065109,0.648654101712,0.45310654938
 02/27  09:00:00,12.2472395098,2.31524508274,0.0318979038624,0.0,4.9500482616,4.9500482616,0.478106638739,0.0249743405223,0.453132298217
 02/27  10:00:00,12.3316851638,2.31524508274,0.116343557826,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 02/27  11:00:00,12.8210556325,2.31524508274,0.605714026584,0.0,4.9500482616,4.9500482616,0.453132759507,0.0,0.453132759507
 02/27  12:00:00,13.1095669627,2.31524508274,0.894225356788,0.0,4.9500482616,4.9500482616,0.453123858899,0.0,0.453123858899
 02/27  13:00:00,12.6638169829,2.31524508274,0.998480739385,0.0,4.9500482616,4.4000428992,0.886281457671,0.0,0.886281457671
 02/27  14:00:00,13.7772753388,2.31524508274,1.56193373286,0.0,4.9500482616,4.9500482616,0.453166063845,0.0,0.453166063845
 02/27  15:00:00,13.9340582474,2.31524508274,1.7187166415,0.0,4.9500482616,4.9500482616,0.453121790858,0.0,0.453121790858
 02/27  16:00:00,13.9416245739,2.31524508274,1.72628296799,0.0,4.9500482616,4.9500482616,0.453122819157,0.0,0.453122819157
 02/27  17:00:00,13.8465039931,2.31524508274,1.63116238716,0.0,4.9500482616,4.9500482616,0.453137692856,0.0,0.453137692856
 02/27  18:00:00,8.94959743583,2.31524508274,0.750465395749,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 02/27  19:00:00,8.8348315966,2.31524508274,0.36654897706,0.0,1.6500160872,2.2000214496,0.453116724503,0.0,0.453116724503
 02/27  20:00:00,8.72638305997,2.31524508274,0.258100440429,0.0,1.6500160872,2.2000214496,0.453074907758,0.0,0.453074907758
 02/27  21:00:00,8.13031835794,2.31524508274,0.212041100798,0.0,1.1000107248,2.2000214496,0.453074949983,0.0,0.453074949983
 02/27  22:00:00,8.10990967392,2.31524508274,0.191632416772,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 02/27  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453068545935,0.0,0.453068545935
 02/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055884634,0.0,0.453055884634
 02/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078233393,0.0,0.453078233393
 02/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065835184,0.0,0.453065835184
 02/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/28  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053405566,0.0,0.453053405566
 02/28  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/28  07:00:00,6.28930084908,2.31524508274,0.0725289543404,0.0,0.5500053624,2.2000214496,0.453089932697,0.0,0.453089932697
 02/28  08:00:00,6.16528261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,1.18632982292,0.73325362477,0.453076198148
 02/28  09:00:00,12.3982913051,2.31524508274,0.182949699146,0.0,4.9500482616,4.9500482616,0.453116161047,0.0,0.453116161047
 02/28  10:00:00,12.5303208219,2.31524508274,0.314979215928,0.0,4.9500482616,4.9500482616,0.453125006692,0.0,0.453125006692
 02/28  11:00:00,12.5425341585,2.31524508274,0.32719255257,0.0,4.9500482616,4.9500482616,0.4531115854,0.0,0.4531115854
 02/28  12:00:00,12.635063031,2.31524508274,0.419721425031,0.0,4.9500482616,4.9500482616,0.45315585163,0.0,0.45315585163
 02/28  13:00:00,11.9767764857,2.31524508274,0.311440242129,0.0,4.9500482616,4.4000428992,0.453171424756,0.0,0.453171424756
 02/28  14:00:00,12.8058538746,2.31524508274,0.590512268684,0.0,4.9500482616,4.9500482616,0.453141997026,0.0,0.453141997026
 02/28  15:00:00,12.9139163507,2.31524508274,0.698574744741,0.0,4.9500482616,4.9500482616,0.453117696665,0.0,0.453117696665
 02/28  16:00:00,12.9539563819,2.31524508274,0.738614775996,0.0,4.9500482616,4.9500482616,0.453085258197,0.0,0.453085258197
 02/28  17:00:00,12.9668689943,2.31524508274,0.751527388331,0.0,4.9500482616,4.9500482616,0.453142446005,0.0,0.453142446005
 02/28  18:00:00,8.3246606984,2.31524508274,0.125528658318,0.0,2.750026812,2.750026812,0.453106265099,0.0,0.453106265099
 02/28  19:00:00,8.46828261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,0.0248500413339,0.00485004133387,0.02
 02/28  20:00:00,8.46828261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,0.453096717073,0.0,0.453096717073
 02/28  21:00:00,7.91827725714,2.31524508274,0.0,0.0,1.1000107248,2.2000214496,0.453088601709,0.0,0.453088601709
 02/28  22:00:00,7.91827725714,2.31524508274,0.0,0.0,1.1000107248,2.2000214496,0.453059806236,0.0,0.453059806236
 02/28  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081285518,0.0,0.453081285518
 03/01  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068856124,0.0,0.453068856124
 03/01  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/01  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056385839,0.0,0.453056385839
 03/01  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/01  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078680361,0.0,0.453078680361
 03/01  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074768618,0.0,0.453074768618
 03/01  07:00:00,6.28904849578,2.31524508274,0.0722766010394,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/01  08:00:00,6.16528261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,0.65180481051,0.198723359615,0.453081450896
 03/01  09:00:00,12.6374600521,2.31524508274,0.422118446176,0.0,4.9500482616,4.9500482616,0.453134630454,0.0,0.453134630454
 03/01  10:00:00,12.6909727408,2.31524508274,0.475631134835,0.0,4.9500482616,4.9500482616,0.453115394548,0.0,0.453115394548
 03/01  11:00:00,12.6690892237,2.31524508274,0.453747617774,0.0,4.9500482616,4.9500482616,0.45310061732,0.0,0.45310061732
 03/01  12:00:00,12.7196588573,2.31524508274,0.50431725132,0.0,4.9500482616,4.9500482616,0.453135760478,0.0,0.453135760478
 03/01  13:00:00,11.906735793,2.31524508274,0.241399549472,0.0,4.9500482616,4.4000428992,0.476904828498,0.0237644607409,0.453140367757
 03/01  14:00:00,12.6090957179,2.31524508274,0.393754111971,0.0,4.9500482616,4.9500482616,0.45311437847,0.0,0.45311437847
 03/01  15:00:00,12.5667196875,2.31524508274,0.35137808156,0.0,4.9500482616,4.9500482616,0.45311292357,0.0,0.45311292357
 03/01  16:00:00,12.5331581808,2.31524508274,0.317816574885,0.0,4.9500482616,4.9500482616,0.453130202588,0.0,0.453130202588
 03/01  17:00:00,12.5028667144,2.31524508274,0.287525108495,0.0,4.9500482616,4.9500482616,0.453123197939,0.0,0.453123197939
 03/01  18:00:00,8.24695144545,2.31524508274,0.0478194053736,0.0,2.750026812,2.750026812,0.626393308637,0.173310252227,0.45308305641
 03/01  19:00:00,8.46828261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,0.515851849279,0.062747287186,0.453104562092
 03/01  20:00:00,8.46828261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 03/01  21:00:00,7.91827725714,2.31524508274,0.0,0.0,1.1000107248,2.2000214496,0.453097527791,0.0,0.453097527791
 03/01  22:00:00,7.91827725714,2.31524508274,0.0,0.0,1.1000107248,2.2000214496,0.453078895218,0.0,0.453078895218
 03/01  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453068335442,0.0,0.453068335442
 03/01  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/02  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055838616,0.0,0.453055838616
 03/02  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/02  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078082442,0.0,0.453078082442
 03/02  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306558788,0.0,0.45306558788
 03/02  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/02  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453055479831,0.0,0.453055479831
 03/02  07:00:00,6.30371347032,2.31524508274,0.0869415755777,0.0,0.5500053624,2.2000214496,0.453055239285,0.0,0.453055239285
 03/02  08:00:00,6.16528261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,0.24714976995,0.22714976995,0.02
 03/02  09:00:00,12.3901155772,2.31524508274,0.174773971303,0.0,4.9500482616,4.9500482616,0.453114033732,0.0,0.453114033732
 03/02  10:00:00,12.5019041694,2.31524508274,0.286562563466,0.0,4.9500482616,4.9500482616,0.453129522327,0.0,0.453129522327
 03/02  11:00:00,13.2427699952,2.31524508274,1.02742838929,0.0,4.9500482616,4.9500482616,0.453142280887,0.0,0.453142280887
 03/02  12:00:00,13.9604729346,2.31524508274,1.74513132867,0.0,4.9500482616,4.9500482616,0.453156524816,0.0,0.453156524816
 03/02  13:00:00,13.2983609416,2.31524508274,1.63302469803,0.0,4.9500482616,4.4000428992,0.453170278867,0.0,0.453170278867
 03/02  14:00:00,14.1087361343,2.31524508274,1.89339452838,0.0,4.9500482616,4.9500482616,0.886297248548,0.0,0.886297248548
 03/02  15:00:00,14.098413159,2.31524508274,1.88307155307,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 03/02  16:00:00,14.0892461768,2.31524508274,1.87390457089,0.0,4.9500482616,4.9500482616,0.453122844596,0.0,0.453122844596
 03/02  17:00:00,14.089873174,2.31524508274,1.87453156804,0.0,4.9500482616,4.9500482616,0.453127642986,0.0,0.453127642986
 03/02  18:00:00,8.81418164135,2.31524508274,0.615049601277,0.0,2.750026812,2.750026812,0.453124771857,0.0,0.453124771857
 03/02  19:00:00,8.55929248605,2.31524508274,0.0910098665096,0.0,1.6500160872,2.2000214496,0.453108649993,0.0,0.453108649993
 03/02  20:00:00,8.48841130846,2.31524508274,0.0201286889197,0.0,1.6500160872,2.2000214496,0.453063987443,0.0,0.453063987443
 03/02  21:00:00,7.91827725714,2.31524508274,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 03/02  22:00:00,7.91827725714,2.31524508274,0.0,0.0,1.1000107248,2.2000214496,0.453098807489,0.0,0.453098807489
 03/02  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086788906,0.0,0.453086788906
 03/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074277303,0.0,0.453074277303
 03/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061716696,0.0,0.453061716696
 03/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083860946,0.0,0.453083860946
 03/03  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307133464,0.0,0.45307133464
 03/03  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/03  07:00:00,5.90271682379,2.31524508274,0.0697782623828,0.0,0.5500053624,2.2000214496,0.453071620855,0.0,0.453071620855
 03/03  08:00:00,6.16528261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,1.11457413544,0.661465718254,0.45310841719
 03/03  09:00:00,12.3043825704,2.31524508274,0.0890409644471,0.0,4.9500482616,4.9500482616,0.453085950114,0.0,0.453085950114
 03/03  10:00:00,12.3144006511,2.31524508274,0.0990590451516,0.0,4.9500482616,4.9500482616,0.453122481188,0.0,0.453122481188
 03/03  11:00:00,12.3120882911,2.31524508274,0.0967466851434,0.0,4.9500482616,4.9500482616,0.453108723969,0.0,0.453108723969
 03/03  12:00:00,12.3032095193,2.31524508274,0.0878679133921,0.0,4.9500482616,4.9500482616,0.453125585935,0.0,0.453125585935
 03/03  13:00:00,11.698974947,2.31524508274,0.0336387034225,0.0,4.9500482616,4.4000428992,0.486445682626,0.0333340086142,0.453111674012
 03/03  14:00:00,12.3105384439,2.31524508274,0.0951968379711,0.0,4.9500482616,4.9500482616,0.453144035336,0.0,0.453144035336
 03/03  15:00:00,12.2766823163,2.31524508274,0.0613407103986,0.0,4.9500482616,4.9500482616,0.453108491301,0.0,0.453108491301
 03/03  16:00:00,12.2596733334,2.31524508274,0.0443317274461,0.0,4.9500482616,4.9500482616,0.453126805349,0.0,0.453126805349
 03/03  17:00:00,12.2567578761,2.31524508274,0.0414162701522,0.0,4.9500482616,4.9500482616,0.45313667311,0.0,0.45313667311
 03/03  18:00:00,8.19913204008,2.31524508274,0.0,0.0,2.750026812,2.750026812,0.167948176376,0.147948176376,0.02
 03/03  19:00:00,8.46828261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,0.569021431787,0.115912637663,0.453108794125
 03/03  20:00:00,8.46828261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,0.625207437054,0.172137621777,0.453069815277
 03/03  21:00:00,7.91827725714,2.31524508274,0.0,0.0,1.1000107248,2.2000214496,1.26549246447,0.812424622309,0.453067842164
 03/03  22:00:00,7.91827725714,2.31524508274,0.0,0.0,1.1000107248,2.2000214496,1.39255109367,1.37255109367,0.02
 03/03  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087015999,0.0,0.453087015999
 03/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305452429,0.0,0.45305452429
 03/04  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/04  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076667321,0.0,0.453076667321
 03/04  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064067794,0.0,0.453064067794
 03/04  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/04  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086137672,0.0,0.453086137672
 03/04  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085117866,0.0,0.453085117866
 03/04  07:00:00,5.8465734592,2.31524508274,0.0136348977945,0.0,0.5500053624,2.2000214496,5.30231647275,5.28231647275,0.02
 03/04  08:00:00,5.06527189474,2.31524508274,0.0,0.0,0.5500053624,2.2000214496,6.46289396027,6.00980254529,0.453091414986
 03/04  09:00:00,6.71528798194,2.31524508274,0.0,0.0,1.6500160872,2.750026812,3.77126665068,3.31816850211,0.453098148577
 03/04  10:00:00,6.71528798194,2.31524508274,0.0,0.0,1.6500160872,2.750026812,1.96577594413,1.94577594413,0.02
 03/04  11:00:00,6.71528798194,2.31524508274,0.0,0.0,1.6500160872,2.750026812,1.85329087143,1.40018225377,0.453108617663
 03/04  12:00:00,6.71528798194,2.31524508274,0.0,0.0,1.6500160872,2.750026812,1.45708090145,1.00396401562,0.453116885831
 03/04  13:00:00,5.06527189474,2.31524508274,0.0,0.0,0.8250080436,1.9250187684,1.4963914612,1.04328103018,0.453110431018
 03/04  14:00:00,5.06747024989,2.31524508274,0.00219835514533,0.0,0.8250080436,1.9250187684,0.998806178125,0.545709449653,0.453096728473
 03/04  15:00:00,5.08111866941,2.31524508274,0.015846774663,0.0,0.8250080436,1.9250187684,0.255456791836,0.235456791836,0.02
 03/04  16:00:00,5.06998979585,2.31524508274,0.00471790110451,0.0,0.8250080436,1.9250187684,0.48169340881,0.0286092373074,0.453084171503
 03/04  17:00:00,5.06527189474,2.31524508274,0.0,0.0,0.8250080436,1.9250187684,0.453102131032,0.0,0.453102131032
 03/04  18:00:00,4.62409718448,2.31524508274,0.0,0.0,0.2750026812,1.6500160872,0.306235249097,0.286235249097,0.02
 03/04  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088065521,0.0,0.453088065521
 03/04  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083876437,0.0,0.453083876437
 03/04  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/04  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062551103,0.0,0.453062551103
 03/04  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057774414,0.0,0.453057774414
 03/04  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/05  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078136072,0.0,0.453078136072
 03/05  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060910995,0.0,0.453060910995
 03/05  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/05  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077908617,0.0,0.453077908617
 03/05  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060779854,0.0,0.453060779854
 03/05  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/05  07:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453052651987,0.0,0.453052651987
 03/05  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/05  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085574742,0.0,0.453085574742
 03/05  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081910745,0.0,0.453081910745
 03/05  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/05  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307414405,0.0,0.45307414405
 03/05  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084113424,0.0,0.453084113424
 03/05  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/05  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085236909,0.0,0.453085236909
 03/05  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087379853,0.0,0.453087379853
 03/05  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/05  18:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081422013,0.0,0.453081422013
 03/05  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/05  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086768561,0.0,0.453086768561
 03/05  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068031583,0.0,0.453068031583
 03/05  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/05  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061384523,0.0,0.453061384523
 03/05  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076957123,0.0,0.453076957123
 03/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064579564,0.0,0.453064579564
 03/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086527156,0.0,0.453086527156
 03/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/06  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073853665,0.0,0.453073853665
 03/06  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453072593281,0.0,0.453072593281
 03/06  07:00:00,5.89958628054,2.31524508274,0.0666477191321,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/06  08:00:00,6.17153119421,2.31524508274,0.00624857466267,0.0,1.6500160872,2.2000214496,0.755334928892,0.302238127183,0.453096801709
 03/06  09:00:00,12.8784961638,2.31524508274,0.663154557808,0.0,4.9500482616,4.9500482616,0.462775363093,0.00964913687924,0.453126226214
 03/06  10:00:00,13.4294212941,2.31524508274,1.21407968819,0.0,4.9500482616,4.9500482616,0.453115936805,0.0,0.453115936805
 03/06  11:00:00,13.9513312356,2.31524508274,1.7359896297,0.0,4.9500482616,4.9500482616,0.453127839096,0.0,0.453127839096
 03/06  12:00:00,14.4599302082,2.31524508274,2.24458860226,0.0,4.9500482616,4.9500482616,0.453154569279,0.0,0.453154569279
 03/06  13:00:00,13.8202449547,2.31524508274,2.15490871112,0.0,4.9500482616,4.4000428992,0.453117961511,0.0,0.453117961511
 03/06  14:00:00,14.7780092498,2.31524508274,2.56266764387,0.0,4.9500482616,4.9500482616,0.453151807373,0.0,0.453151807373
 03/06  15:00:00,14.9472740873,2.31524508274,2.7319324814,0.0,4.9500482616,4.9500482616,0.453126138301,0.0,0.453126138301
 03/06  16:00:00,15.0592828439,2.31524508274,2.84394123796,0.0,4.9500482616,4.9500482616,0.453090975221,0.0,0.453090975221
 03/06  17:00:00,14.782405962,2.31524508274,2.56706435606,0.0,4.9500482616,4.9500482616,0.453146460129,0.0,0.453146460129
 03/06  18:00:00,9.77837254812,2.31524508274,1.57924050804,0.0,2.750026812,2.750026812,0.453108737456,0.0,0.453108737456
 03/06  19:00:00,9.55619986903,2.31524508274,1.08791724948,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 03/06  20:00:00,9.46112650779,2.31524508274,0.992843888251,0.0,1.6500160872,2.2000214496,0.453094995545,0.0,0.453094995545
 03/06  21:00:00,8.75014788433,2.31524508274,0.831870627183,0.0,1.1000107248,2.2000214496,0.453089138399,0.0,0.453089138399
 03/06  22:00:00,8.72281619328,2.31524508274,0.804538936134,0.0,1.1000107248,2.2000214496,0.453059814862,0.0,0.453059814862
 03/06  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080964134,0.0,0.453080964134
 03/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068225465,0.0,0.453068225465
 03/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055443127,0.0,0.453055443127
 03/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/07  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077396369,0.0,0.453077396369
 03/07  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453073048347,0.0,0.453073048347
 03/07  07:00:00,6.21788383135,2.31524508274,0.38494526994,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/07  08:00:00,6.33722792987,2.31524508274,0.171945310328,0.0,1.6500160872,2.2000214496,0.453103343075,0.0,0.453103343075
 03/07  09:00:00,13.7258535202,2.31524508274,1.5105119143,0.0,4.9500482616,4.9500482616,0.453131767305,0.0,0.453131767305
 03/07  10:00:00,14.0047199359,2.31524508274,1.78937832998,0.0,4.9500482616,4.9500482616,0.453137717308,0.0,0.453137717308
 03/07  11:00:00,14.1410881623,2.31524508274,1.92574655638,0.0,4.9500482616,4.9500482616,0.453093323969,0.0,0.453093323969
 03/07  12:00:00,14.519239103,2.31524508274,2.30389749708,0.0,4.9500482616,4.9500482616,0.453156334282,0.0,0.453156334282
 03/07  13:00:00,14.0865941511,2.31524508274,2.42125790758,0.0,4.9500482616,4.4000428992,0.453168740187,0.0,0.453168740187
 03/07  14:00:00,15.102134561,2.31524508274,2.88679295506,0.0,4.9500482616,4.9500482616,0.453164421864,0.0,0.453164421864
 03/07  15:00:00,15.2778832957,2.31524508274,3.06254168971,0.0,4.9500482616,4.9500482616,0.453097430618,0.0,0.453097430618
 03/07  16:00:00,15.2879978224,2.31524508274,3.07265621644,0.0,4.9500482616,4.9500482616,0.453113137337,0.0,0.453113137337
 03/07  17:00:00,15.0719665317,2.31524508274,2.85662492574,0.0,4.9500482616,4.9500482616,0.453143609303,0.0,0.453143609303
 03/07  18:00:00,9.8141171464,2.31524508274,1.61498510633,0.0,2.750026812,2.750026812,0.453110923759,0.0,0.453110923759
 03/07  19:00:00,9.45100824779,2.31524508274,0.982725628243,0.0,1.6500160872,2.2000214496,0.453106628273,0.0,0.453106628273
 03/07  20:00:00,9.40314626613,2.31524508274,0.934863646586,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 03/07  21:00:00,8.77718305665,2.31524508274,0.858905799507,0.0,1.1000107248,2.2000214496,0.453075669878,0.0,0.453075669878
 03/07  22:00:00,8.64279470508,2.31524508274,0.724517447937,0.0,1.1000107248,2.2000214496,0.453056555097,0.0,0.453056555097
 03/07  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080500462,0.0,0.453080500462
 03/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067717228,0.0,0.453067717228
 03/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/08  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054877724,0.0,0.453054877724
 03/08  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530767725,0.0,0.4530767725
 03/08  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/08  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453069051811,0.0,0.453069051811
 03/08  07:00:00,6.11883320565,2.31524508274,0.285894644245,0.0,0.5500053624,2.2000214496,0.453066636535,0.0,0.453066636535
 03/08  08:00:00,6.16528261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,0.519185495535,0.499185495535,0.02
 03/08  09:00:00,12.7278756323,2.31524508274,0.512534026401,0.0,4.9500482616,4.9500482616,0.453120150542,0.0,0.453120150542
 03/08  10:00:00,13.0168318764,2.31524508274,0.801490270418,0.0,4.9500482616,4.9500482616,0.453128331188,0.0,0.453128331188
 03/08  11:00:00,13.1803807361,2.31524508274,0.965039130143,0.0,4.9500482616,4.9500482616,0.453138194493,0.0,0.453138194493
 03/08  12:00:00,13.3638506342,2.31524508274,1.14850902822,0.0,4.9500482616,4.9500482616,0.453156544529,0.0,0.453156544529
 03/08  13:00:00,12.6941612488,2.31524508274,1.02882500521,0.0,4.9500482616,4.4000428992,0.453134527245,0.0,0.453134527245
 03/08  14:00:00,13.6220624431,2.31524508274,1.40672083712,0.0,4.9500482616,4.9500482616,0.453141263752,0.0,0.453141263752
 03/08  15:00:00,13.6735680133,2.31524508274,1.45822640738,0.0,4.9500482616,4.9500482616,0.453130005861,0.0,0.453130005861
 03/08  16:00:00,13.7864591342,2.31524508274,1.5711175283,0.0,4.9500482616,4.9500482616,0.453132728227,0.0,0.453132728227
 03/08  17:00:00,13.8046661182,2.31524508274,1.58932451226,0.0,4.9500482616,4.9500482616,0.453115480295,0.0,0.453115480295
 03/08  18:00:00,8.54170142082,2.31524508274,0.726402714074,0.0,2.750026812,2.750026812,0.453117495865,0.0,0.453117495865
 03/08  19:00:00,8.66821178792,2.31524508274,0.199929168377,0.0,1.6500160872,2.2000214496,0.453108416419,0.0,0.453108416419
 03/08  20:00:00,8.59223366818,2.31524508274,0.123951048636,0.0,1.6500160872,2.2000214496,0.453099937758,0.0,0.453099937758
 03/08  21:00:00,7.9986184502,2.31524508274,0.0803411930595,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 03/08  22:00:00,7.96311139585,2.31524508274,0.0448341387096,0.0,1.1000107248,2.2000214496,0.453086350198,0.0,0.453086350198
 03/08  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076162287,0.0,0.453076162287
 03/08  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/09  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063320386,0.0,0.453063320386
 03/09  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085088075,0.0,0.453085088075
 03/09  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/09  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072242769,0.0,0.453072242769
 03/09  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059357806,0.0,0.453059357806
 03/09  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/09  07:00:00,5.8767526227,2.31524508274,0.0438140612929,0.0,0.5500053624,2.2000214496,0.495633810166,0.0425546006732,0.453079209493
 03/09  08:00:00,6.16528261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,0.55633782072,0.103234206693,0.453103614027
 03/09  09:00:00,12.3321696165,2.31524508274,0.11682801051,0.0,4.9500482616,4.9500482616,0.476668003685,0.0235393055064,0.453128698178
 03/09  10:00:00,12.5504358513,2.31524508274,0.33509424534,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 03/09  11:00:00,12.7575189306,2.31524508274,0.542177324672,0.0,4.9500482616,4.9500482616,0.453134785079,0.0,0.453134785079
 03/09  12:00:00,12.9334017332,2.31524508274,0.718060127264,0.0,4.9500482616,4.9500482616,0.453133437402,0.0,0.453133437402
 03/09  13:00:00,12.4011146653,2.31524508274,0.735778421785,0.0,4.9500482616,4.4000428992,0.886270209129,0.0,0.886270209129
 03/09  14:00:00,13.339852595,2.31524508274,1.12451098904,0.0,4.9500482616,4.9500482616,0.453142809057,0.0,0.453142809057
 03/09  15:00:00,13.56380163,2.31524508274,1.34846002406,0.0,4.9500482616,4.9500482616,0.453122294785,0.0,0.453122294785
 03/09  16:00:00,13.6895239149,2.31524508274,1.47418230899,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 03/09  17:00:00,13.6543750435,2.31524508274,1.43903343757,0.0,4.9500482616,4.9500482616,0.453139137763,0.0,0.453139137763
 03/09  18:00:00,8.45465348032,2.31524508274,0.639354773576,0.0,2.750026812,2.750026812,0.453134040743,0.0,0.453134040743
 03/09  19:00:00,8.70550290505,2.31524508274,0.237220285502,0.0,1.6500160872,2.2000214496,0.453106222007,0.0,0.453106222007
 03/09  20:00:00,8.63429218995,2.31524508274,0.166009570406,0.0,1.6500160872,2.2000214496,0.453103272722,0.0,0.453103272722
 03/09  21:00:00,7.99660941839,2.31524508274,0.07833216125,0.0,1.1000107248,2.2000214496,0.45310341853,0.0,0.45310341853
 03/09  22:00:00,7.93826984983,2.31524508274,0.0199925926871,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 03/09  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453067922027,0.0,0.453067922027
 03/09  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054974842,0.0,0.453054974842
 03/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076729759,0.0,0.453076729759
 03/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306379947,0.0,0.45306379947
 03/10  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085499775,0.0,0.453085499775
 03/10  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/10  07:00:00,5.89415221629,2.31524508274,0.0612136548761,0.0,0.5500053624,2.2000214496,0.470741867977,0.0176566121863,0.453085255791
 03/10  08:00:00,6.16528261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,0.712345769921,0.259236948131,0.45310882179
 03/10  09:00:00,12.3058143746,2.31524508274,0.0904727686753,0.0,4.9500482616,4.9500482616,0.476061101415,0.0229314558843,0.453129645531
 03/10  10:00:00,12.4297879434,2.31524508274,0.214446337448,0.0,4.9500482616,4.9500482616,0.453132831926,0.0,0.453132831926
 03/10  11:00:00,12.5563911676,2.31524508274,0.341049561624,0.0,4.9500482616,4.9500482616,0.45314408314,0.0,0.45314408314
 03/10  12:00:00,12.7106454014,2.31524508274,0.495303795447,0.0,4.9500482616,4.9500482616,0.453150553213,0.0,0.453150553213
 03/10  13:00:00,12.1866699793,2.31524508274,0.521333735752,0.0,4.9500482616,4.4000428992,0.453145874213,0.0,0.453145874213
 03/10  14:00:00,13.0356238523,2.31524508274,0.820282246352,0.0,4.9500482616,4.9500482616,0.453142415797,0.0,0.453142415797
 03/10  15:00:00,13.2905670554,2.31524508274,1.07522544947,0.0,4.9500482616,4.9500482616,0.453105165312,0.0,0.453105165312
 03/10  16:00:00,13.4315453789,2.31524508274,1.21620377296,0.0,4.9500482616,4.9500482616,0.453121771697,0.0,0.453121771697
 03/10  17:00:00,13.3667051741,2.31524508274,1.15136356812,0.0,4.9500482616,4.9500482616,0.453143403608,0.0,0.453143403608
 03/10  18:00:00,8.26650786735,2.31524508274,0.451209160611,0.0,2.750026812,2.750026812,0.0261672831839,0.00616728318389,0.02
 03/10  19:00:00,8.53724381873,2.31524508274,0.0689611991891,0.0,1.6500160872,2.2000214496,0.455843517723,0.00272998478846,0.453113532935
 03/10  20:00:00,8.47334325263,2.31524508274,0.00506063308744,0.0,1.6500160872,2.2000214496,0.453101650679,0.0,0.453101650679
 03/10  21:00:00,7.91827725714,2.31524508274,0.0,0.0,1.1000107248,2.2000214496,0.453099470775,0.0,0.453099470775
 03/10  22:00:00,7.91827725714,2.31524508274,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 03/10  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453056946163,0.0,0.453056946163
 03/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077264147,0.0,0.453077264147
 03/11  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/11  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064272032,0.0,0.453064272032
 03/11  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085902627,0.0,0.453085902627
 03/11  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/11  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072943411,0.0,0.453072943411
 03/11  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071245717,0.0,0.453071245717
 03/11  07:00:00,5.86520181046,2.31524508274,0.0322632490458,0.0,0.5500053624,2.2000214496,0.967008813612,0.947008813612,0.02
 03/11  08:00:00,5.06738209749,2.31524508274,0.00211020274925,0.0,0.5500053624,2.2000214496,2.0322833755,1.57918685014,0.453096525361
 03/11  09:00:00,6.72027812321,2.31524508274,0.00499014127139,0.0,1.6500160872,2.750026812,0.731117769823,0.278019278625,0.453098491198
 03/11  10:00:00,6.71528798194,2.31524508274,0.0,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 03/11  11:00:00,6.71528798194,2.31524508274,0.0,0.0,1.6500160872,2.750026812,0.453103148265,0.0,0.453103148265
 03/11  12:00:00,6.76502176882,2.31524508274,0.0497337868726,0.0,1.6500160872,2.750026812,0.453097306501,0.0,0.453097306501
 03/11  13:00:00,5.12085234835,2.31524508274,0.0555804536043,0.0,0.8250080436,1.9250187684,0.46576817081,0.0126579610407,0.45311020977
 03/11  14:00:00,5.15314965815,2.31524508274,0.0878777634071,0.0,0.8250080436,1.9250187684,0.453075283304,0.0,0.453075283304
 03/11  15:00:00,5.23776666528,2.31524508274,0.172494770532,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 03/11  16:00:00,5.27368607028,2.31524508274,0.208414175533,0.0,0.8250080436,1.9250187684,0.453101170222,0.0,0.453101170222
 03/11  17:00:00,5.20445618285,2.31524508274,0.139184288103,0.0,0.8250080436,1.9250187684,0.453098539831,0.0,0.453098539831
 03/11  18:00:00,4.24830122682,2.31524508274,0.00803737567263,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/11  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082074751,0.0,0.453082074751
 03/11  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076247556,0.0,0.453076247556
 03/11  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/11  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075476372,0.0,0.453075476372
 03/11  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530673432,0.0,0.4530673432
 03/11  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/12  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453052643109,0.0,0.453052643109
 03/12  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069245677,0.0,0.453069245677
 03/12  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/12  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453001362013,0.0,0.453001362013
 03/12  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/12  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078812139,0.0,0.453078812139
 03/12  07:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059899811,0.0,0.453059899811
 03/12  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/12  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077997729,0.0,0.453077997729
 03/12  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077592572,0.0,0.453077592572
 03/12  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/12  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308626601,0.0,0.45308626601
 03/12  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088936924,0.0,0.453088936924
 03/12  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/12  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073346769,0.0,0.453073346769
 03/12  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305584634,0.0,0.45305584634
 03/12  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/12  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073875291,0.0,0.453073875291
 03/12  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/12  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055062385,0.0,0.453055062385
 03/12  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081560143,0.0,0.453081560143
 03/12  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/12  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063144098,0.0,0.453063144098
 03/12  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079771867,0.0,0.453079771867
 03/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067476487,0.0,0.453067476487
 03/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054340123,0.0,0.453054340123
 03/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/13  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085622885,0.0,0.453085622885
 03/13  06:00:00,7.43662669025,2.31524508274,0.0683547955059,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/13  07:00:00,6.55182940584,2.31524508274,0.00271345296623,0.0,1.6500160872,2.2000214496,0.921674140061,0.468584395487,0.453089744574
 03/13  08:00:00,12.497293274,2.31524508274,0.281951668066,0.0,4.9500482616,4.9500482616,0.480340993555,0.0272266653399,0.453114328215
 03/13  09:00:00,13.1780799376,2.31524508274,0.962738331703,0.0,4.9500482616,4.9500482616,0.453140111323,0.0,0.453140111323
 03/13  10:00:00,13.7475378805,2.31524508274,1.53219627455,0.0,4.9500482616,4.9500482616,0.453143452434,0.0,0.453143452434
 03/13  11:00:00,14.0477876195,2.31524508274,1.83244601356,0.0,4.9500482616,4.9500482616,0.453144210251,0.0,0.453144210251
 03/13  12:00:00,13.4839300076,2.31524508274,1.81859376406,0.0,4.9500482616,4.4000428992,0.453151479312,0.0,0.453151479312
 03/13  13:00:00,14.6026482154,2.31524508274,2.38730660948,0.0,4.9500482616,4.9500482616,0.453161660406,0.0,0.453161660406
 03/13  14:00:00,14.804898129,2.31524508274,2.58955652305,0.0,4.9500482616,4.9500482616,0.453093506666,0.0,0.453093506666
 03/13  15:00:00,14.9012121906,2.31524508274,2.68587058464,0.0,4.9500482616,4.9500482616,0.453108451527,0.0,0.453108451527
 03/13  16:00:00,14.8408501758,2.31524508274,2.62550856981,0.0,4.9500482616,4.9500482616,0.453135407162,0.0,0.453135407162
 03/13  17:00:00,9.46872494677,2.31524508274,1.65342624003,0.0,2.750026812,2.750026812,0.453113236028,0.0,0.453113236028
 03/13  18:00:00,7.31261756702,2.31524508274,1.14733494748,0.0,1.6500160872,2.2000214496,0.453103524359,0.0,0.453103524359
 03/13  19:00:00,9.25939300167,2.31524508274,0.791110382122,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 03/13  20:00:00,8.43548949636,2.31524508274,0.517212239221,0.0,1.1000107248,2.2000214496,0.453107698849,0.0,0.453107698849
 03/13  21:00:00,8.30163849617,2.31524508274,0.383361239026,0.0,1.1000107248,2.2000214496,0.453082087163,0.0,0.453082087163
 03/13  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/13  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068058783,0.0,0.453068058783
 03/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054923713,0.0,0.453054923713
 03/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076418681,0.0,0.453076418681
 03/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063244558,0.0,0.453063244558
 03/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/14  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453091471382,0.0,0.453091471382
 03/14  06:00:00,7.42787629346,2.31524508274,0.0596043987115,0.0,0.5500053624,2.2000214496,0.453087793609,0.0,0.453087793609
 03/14  07:00:00,6.54911595288,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,0.88670105368,0.86670105368,0.02
 03/14  08:00:00,12.4113642127,2.31524508274,0.196022606746,0.0,4.9500482616,4.9500482616,0.453132183675,0.0,0.453132183675
 03/14  09:00:00,12.5935693383,2.31524508274,0.378227732397,0.0,4.9500482616,4.9500482616,0.453136488563,0.0,0.453136488563
