Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/14  10:00:00,12.6104973606,2.31524508274,0.395155754638,0.0,4.9500482616,4.9500482616,0.453089180014,0.0,0.453089180014
 03/14  11:00:00,12.6410155096,2.31524508274,0.425673903693,0.0,4.9500482616,4.9500482616,0.453142977694,0.0,0.453142977694
 03/14  12:00:00,12.0056962186,2.31524508274,0.340359975079,0.0,4.9500482616,4.4000428992,0.453108614822,0.0,0.453108614822
 03/14  13:00:00,12.8608992643,2.31524508274,0.645557658351,0.0,4.9500482616,4.9500482616,0.453142006465,0.0,0.453142006465
 03/14  14:00:00,12.9119906401,2.31524508274,0.696649034129,0.0,4.9500482616,4.9500482616,0.453135797497,0.0,0.453135797497
 03/14  15:00:00,12.9067258986,2.31524508274,0.691384292647,0.0,4.9500482616,4.9500482616,0.453099214039,0.0,0.453099214039
 03/14  16:00:00,12.8635577563,2.31524508274,0.648216150338,0.0,4.9500482616,4.9500482616,0.453138197235,0.0,0.453138197235
 03/14  17:00:00,7.90902658355,2.31524508274,0.0937278768096,0.0,2.750026812,2.750026812,0.453119244091,0.0,0.453119244091
 03/14  18:00:00,6.16528261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,0.463885879184,0.0107931010759,0.453092778108
 03/14  19:00:00,8.46828261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 03/14  20:00:00,7.91827725714,2.31524508274,0.0,0.0,1.1000107248,2.2000214496,0.453104227428,0.0,0.453104227428
 03/14  21:00:00,7.91827725714,2.31524508274,0.0,0.0,1.1000107248,2.2000214496,0.4530839559,0.0,0.4530839559
 03/14  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45307258716,0.0,0.45307258716
 03/14  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059401172,0.0,0.453059401172
 03/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308079901,0.0,0.45308079901
 03/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306757555,0.0,0.45306757555
 03/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/15  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45305665538,0.0,0.45305665538
 03/15  06:00:00,7.39780991553,2.31524508274,0.0295380207834,0.0,0.5500053624,2.2000214496,0.681475392629,0.228420109957,0.453055282672
 03/15  07:00:00,6.55033831202,2.31524508274,0.00122235914137,0.0,1.6500160872,2.2000214496,2.48593045121,2.46593045121,0.02
 03/15  08:00:00,12.2323392647,2.31524508274,0.0169976587736,0.0,4.9500482616,4.9500482616,0.453110962486,0.0,0.453110962486
 03/15  09:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,0.453122015221,0.0,0.453122015221
 03/15  10:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,0.453129822041,0.0,0.453129822041
 03/15  11:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,0.453154723183,0.0,0.453154723183
 03/15  12:00:00,11.6653362435,2.31524508274,0.0,0.0,4.9500482616,4.4000428992,0.499450672615,0.0463029952041,0.453147677411
 03/15  13:00:00,12.2264677776,2.31524508274,0.0111261716389,0.0,4.9500482616,4.9500482616,0.4531199699,0.0,0.4531199699
 03/15  14:00:00,12.2536251679,2.31524508274,0.0382835619163,0.0,4.9500482616,4.9500482616,0.453130351149,0.0,0.453130351149
 03/15  15:00:00,12.2743780588,2.31524508274,0.0590364528926,0.0,4.9500482616,4.9500482616,0.45308673366,0.0,0.45308673366
 03/15  16:00:00,12.2741297696,2.31524508274,0.0587881636544,0.0,4.9500482616,4.9500482616,0.45311843595,0.0,0.45311843595
 03/15  17:00:00,7.81529870674,2.31524508274,0.0,0.0,2.750026812,2.750026812,0.557605247675,0.104495048065,0.45311019961
 03/15  18:00:00,6.16528261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,0.481487002915,0.0283797868153,0.453107216099
 03/15  19:00:00,8.46828261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,0.45309795733,0.0,0.45309795733
 03/15  20:00:00,7.91827725714,2.31524508274,0.0,0.0,1.1000107248,2.2000214496,0.153210949889,0.133210949889,0.02
 03/15  21:00:00,7.91827725714,2.31524508274,0.0,0.0,1.1000107248,2.2000214496,0.799737365953,0.346654010249,0.453083355704
 03/15  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453072712272,0.0,0.453072712272
 03/15  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059460659,0.0,0.453059460659
 03/16  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080793051,0.0,0.453080793051
 03/16  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/16  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067505303,0.0,0.453067505303
 03/16  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054178461,0.0,0.453054178461
 03/16  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/16  06:00:00,7.3867751018,2.31524508274,0.0185032070567,0.0,0.5500053624,2.2000214496,1.28247281204,0.829383060607,0.453089751433
 03/16  07:00:00,6.54911595288,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,2.54315535272,2.09006111874,0.453094233982
 03/16  08:00:00,12.2494950042,2.31524508274,0.0341533983,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 03/16  09:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,0.453129669294,0.0,0.453129669294
 03/16  10:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,0.453109842526,0.0,0.453109842526
 03/16  11:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,0.453097920271,0.0,0.453097920271
 03/16  12:00:00,11.6653362435,2.31524508274,0.0,0.0,4.9500482616,4.4000428992,0.453166036657,0.0,0.453166036657
 03/16  13:00:00,12.2974348455,2.31524508274,0.0820932395267,0.0,4.9500482616,4.9500482616,0.886322193012,0.0,0.886322193012
 03/16  14:00:00,12.3376909789,2.31524508274,0.122349372987,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 03/16  15:00:00,12.3715167159,2.31524508274,0.156175109978,0.0,4.9500482616,4.9500482616,0.45834642592,0.00522699242154,0.453119433498
 03/16  16:00:00,12.3876772004,2.31524508274,0.172335594497,0.0,4.9500482616,4.9500482616,0.453090896312,0.0,0.453090896312
 03/16  17:00:00,7.81529870674,2.31524508274,0.0,0.0,2.750026812,2.750026812,0.590847725923,0.137729712735,0.453118013188
 03/16  18:00:00,6.16528261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,0.539170795152,0.0860770542266,0.453093740926
 03/16  19:00:00,8.46828261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,0.453088717234,0.0,0.453088717234
 03/16  20:00:00,7.91827725714,2.31524508274,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 03/16  21:00:00,7.91827725714,2.31524508274,0.0,0.0,1.1000107248,2.2000214496,0.462956076876,0.00987512929456,0.453080947581
 03/16  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45306831064,0.0,0.45306831064
 03/16  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/16  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054970809,0.0,0.453054970809
 03/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076270191,0.0,0.453076270191
 03/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/17  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062902549,0.0,0.453062902549
 03/17  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308411978,0.0,0.45308411978
 03/17  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/17  06:00:00,7.38696569916,2.31524508274,0.018693804419,0.0,0.5500053624,2.2000214496,1.02911805989,0.576034022373,0.453084037518
 03/17  07:00:00,6.54911595288,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,1.51125189189,1.05816966474,0.453082227149
 03/17  08:00:00,12.2890296176,2.31524508274,0.0736880116616,0.0,4.9500482616,4.9500482616,0.453106250013,0.0,0.453106250013
 03/17  09:00:00,12.2270156848,2.31524508274,0.0116740788843,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 03/17  10:00:00,12.2318443021,2.31524508274,0.0165026961302,0.0,4.9500482616,4.9500482616,0.453139913368,0.0,0.453139913368
 03/17  11:00:00,12.3017264509,2.31524508274,0.0863848449263,0.0,4.9500482616,4.9500482616,0.453127843069,0.0,0.453127843069
 03/17  12:00:00,11.7165011858,2.31524508274,0.0511649422447,0.0,4.9500482616,4.4000428992,0.906569145514,0.0203020840665,0.886267061447
 03/17  13:00:00,12.4413001497,2.31524508274,0.225958543709,0.0,4.9500482616,4.9500482616,0.453148239412,0.0,0.453148239412
 03/17  14:00:00,12.4926460014,2.31524508274,0.277304395475,0.0,4.9500482616,4.9500482616,0.453124141499,0.0,0.453124141499
 03/17  15:00:00,12.5320912602,2.31524508274,0.316749654224,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 03/17  16:00:00,12.5673604255,2.31524508274,0.35201881955,0.0,4.9500482616,4.9500482616,0.453118505923,0.0,0.453118505923
 03/17  17:00:00,7.90854888687,2.31524508274,0.0932501801314,0.0,2.750026812,2.750026812,0.549714601559,0.0965867787191,0.45312782284
 03/17  18:00:00,6.16528261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,0.502499412241,0.0494220579244,0.453077354317
 03/17  19:00:00,8.46828261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,0.453074915517,0.0,0.453074915517
 03/17  20:00:00,7.91827725714,2.31524508274,0.0,0.0,1.1000107248,2.2000214496,0.453073030489,0.0,0.453073030489
 03/17  21:00:00,7.91827725714,2.31524508274,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 03/17  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453059375235,0.0,0.453059375235
 03/17  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080551201,0.0,0.453080551201
 03/18  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067155799,0.0,0.453067155799
 03/18  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/18  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053695981,0.0,0.453053695981
 03/18  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074905182,0.0,0.453074905182
 03/18  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/18  06:00:00,7.45025529624,2.31524508274,0.0819834014938,0.0,0.5500053624,2.2000214496,0.453073815187,0.0,0.453073815187
 03/18  07:00:00,5.45400839643,2.31524508274,0.00490316835446,0.0,0.5500053624,2.2000214496,0.98910853045,0.536026697818,0.453081832632
 03/18  08:00:00,6.72507175906,2.31524508274,0.00978377711992,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 03/18  09:00:00,6.77455224198,2.31524508274,0.0592642600317,0.0,1.6500160872,2.750026812,0.45310181986,0.0,0.45310181986
 03/18  10:00:00,6.80958575906,2.31524508274,0.0942977771157,0.0,1.6500160872,2.750026812,0.453103118577,0.0,0.453103118577
 03/18  11:00:00,6.77579939116,2.31524508274,0.0605114092121,0.0,1.6500160872,2.750026812,0.45311137006,0.0,0.45311137006
 03/18  12:00:00,5.07534347875,2.31524508274,0.0100715840107,0.0,0.8250080436,1.9250187684,0.453076547052,0.0,0.453076547052
 03/18  13:00:00,5.13952433315,2.31524508274,0.0742524384112,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 03/18  14:00:00,5.21995546423,2.31524508274,0.154683569487,0.0,0.8250080436,1.9250187684,0.453075427596,0.0,0.453075427596
 03/18  15:00:00,5.183170201,2.31524508274,0.117898306261,0.0,0.8250080436,1.9250187684,0.453101157418,0.0,0.453101157418
 03/18  16:00:00,5.18137412377,2.31524508274,0.116102229024,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 03/18  17:00:00,4.30834021274,2.31524508274,0.0680763615925,0.0,0.2750026812,1.6500160872,0.453083915987,0.0,0.453083915987
 03/18  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086283422,0.0,0.453086283422
 03/18  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/18  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087126509,0.0,0.453087126509
 03/18  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088315551,0.0,0.453088315551
 03/18  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/18  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055770997,0.0,0.453055770997
 03/18  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076964867,0.0,0.453076964867
 03/19  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305883181,0.0,0.45305883181
 03/19  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075081606,0.0,0.453075081606
 03/19  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063856052,0.0,0.453063856052
 03/19  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  07:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082133159,0.0,0.453082133159
 03/19  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083489221,0.0,0.453083489221
 03/19  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308273496,0.0,0.45308273496
 03/19  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088956268,0.0,0.453088956268
 03/19  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064927524,0.0,0.453064927524
 03/19  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059477742,0.0,0.453059477742
 03/19  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075176615,0.0,0.453075176615
 03/19  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085093603,0.0,0.453085093603
 03/19  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087056863,0.0,0.453087056863
 03/19  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077673234,0.0,0.453077673234
 03/19  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080630983,0.0,0.453080630983
 03/19  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081370265,0.0,0.453081370265
 03/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082699123,0.0,0.453082699123
 03/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069151359,0.0,0.453069151359
 03/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055561017,0.0,0.453055561017
 03/20  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/20  06:00:00,7.4201253997,2.31524508274,0.0518535049535,0.0,0.5500053624,2.2000214496,0.530401445486,0.0773463940418,0.453055051444
 03/20  07:00:00,6.16528261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,1.59454252671,1.14144696625,0.453095560455
 03/20  08:00:00,12.2497116233,2.31524508274,0.034370017323,0.0,4.9500482616,4.9500482616,0.0504945997666,0.0304945997666,0.02
 03/20  09:00:00,12.4665937092,2.31524508274,0.251252103278,0.0,4.9500482616,4.9500482616,0.453127870796,0.0,0.453127870796
 03/20  10:00:00,13.1124482452,2.31524508274,0.8971066393,0.0,4.9500482616,4.9500482616,0.453140689435,0.0,0.453140689435
 03/20  11:00:00,13.5751753926,2.31524508274,1.35983378664,0.0,4.9500482616,4.9500482616,0.453139268395,0.0,0.453139268395
 03/20  12:00:00,13.0367544242,2.31524508274,1.37141818071,0.0,4.9500482616,4.4000428992,0.453153470183,0.0,0.453153470183
 03/20  13:00:00,14.095149587,2.31524508274,1.87980798109,0.0,4.9500482616,4.9500482616,0.886253036609,0.0,0.886253036609
 03/20  14:00:00,14.2691816791,2.31524508274,2.05384007316,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 03/20  15:00:00,14.322309797,2.31524508274,2.10696819109,0.0,4.9500482616,4.9500482616,0.453107883725,0.0,0.453107883725
 03/20  16:00:00,14.4865282261,2.31524508274,2.27118662016,0.0,4.9500482616,4.9500482616,0.453137613791,0.0,0.453137613791
 03/20  17:00:00,9.27690449693,2.31524508274,1.46160579019,0.0,2.750026812,2.750026812,0.4531209893,0.0,0.4531209893
 03/20  18:00:00,7.04471931905,2.31524508274,0.879436699508,0.0,1.6500160872,2.2000214496,0.453113024628,0.0,0.453113024628
 03/20  19:00:00,9.13472482543,2.31524508274,0.666442205889,0.0,1.6500160872,2.2000214496,0.453094203649,0.0,0.453094203649
 03/20  20:00:00,8.4685177147,2.31524508274,0.550240457554,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 03/20  21:00:00,8.43708457421,2.31524508274,0.518807317067,0.0,1.1000107248,2.2000214496,0.453064317715,0.0,0.453064317715
 03/20  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086175008,0.0,0.453086175008
 03/20  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072636677,0.0,0.453072636677
 03/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059005172,0.0,0.453059005172
 03/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079945672,0.0,0.453079945672
 03/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306631922,0.0,0.45306631922
 03/21  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/21  06:00:00,7.83081679301,2.31524508274,0.462544898264,0.0,0.5500053624,2.2000214496,0.453065718177,0.0,0.453065718177
 03/21  07:00:00,6.47238850221,2.31524508274,0.307105882667,0.0,1.6500160872,2.2000214496,0.523521083191,0.0704148020408,0.45310628115
 03/21  08:00:00,13.8218401656,2.31524508274,1.60649855962,0.0,4.9500482616,4.9500482616,0.453111365242,0.0,0.453111365242
 03/21  09:00:00,14.1548192412,2.31524508274,1.9394776353,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 03/21  10:00:00,14.7104073891,2.31524508274,2.49506578315,0.0,4.9500482616,4.9500482616,0.45313606752,0.0,0.45313606752
 03/21  11:00:00,15.3466825879,2.31524508274,3.131340982,0.0,4.9500482616,4.9500482616,0.453139575207,0.0,0.453139575207
 03/21  12:00:00,14.745252072,2.31524508274,3.07991582847,0.0,4.9500482616,4.4000428992,0.453150984033,0.0,0.453150984033
 03/21  13:00:00,15.7025256427,2.31524508274,3.48718403678,0.0,4.9500482616,4.9500482616,0.886269876409,0.0,0.886269876409
 03/21  14:00:00,15.784939069,2.31524508274,3.56959746306,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 03/21  15:00:00,15.9514924557,2.31524508274,3.73615084976,0.0,4.9500482616,4.9500482616,0.453115656106,0.0,0.453115656106
 03/21  16:00:00,15.7544546153,2.31524508274,3.53911300937,0.0,4.9500482616,4.9500482616,0.453145814101,0.0,0.453145814101
 03/21  17:00:00,10.2709058797,2.31524508274,2.45560717292,0.0,2.750026812,2.750026812,0.453113722894,0.0,0.453113722894
 03/21  18:00:00,8.05327917218,2.31524508274,1.88799655264,0.0,1.6500160872,2.2000214496,0.453108208517,0.0,0.453108208517
 03/21  19:00:00,10.2010908268,2.31524508274,1.73280820725,0.0,1.6500160872,2.2000214496,0.453079292551,0.0,0.453079292551
 03/21  20:00:00,9.56502997383,2.31524508274,1.64675271669,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 03/21  21:00:00,9.45337076481,2.31524508274,1.53509350767,0.0,1.1000107248,2.2000214496,0.453070554861,0.0,0.453070554861
 03/21  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453057697379,0.0,0.453057697379
 03/21  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078631674,0.0,0.453078631674
 03/22  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064949018,0.0,0.453064949018
 03/22  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/22  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085769345,0.0,0.453085769345
 03/22  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072094067,0.0,0.453072094067
 03/22  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/22  06:00:00,8.95563648501,2.31524508274,1.58736459027,0.0,0.5500053624,2.2000214496,0.453071401911,0.0,0.453071401911
 03/22  07:00:00,7.51387621082,2.31524508274,1.34859359128,0.0,1.6500160872,2.2000214496,0.45306828574,0.0,0.45306828574
 03/22  08:00:00,14.9821154383,2.31524508274,2.76677383231,0.0,4.9500482616,4.9500482616,0.45312555634,0.0,0.45312555634
 03/22  09:00:00,15.6370399308,2.31524508274,3.42169832484,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 03/22  10:00:00,16.0755290459,2.31524508274,3.86018743991,0.0,4.9500482616,4.9500482616,0.45313653886,0.0,0.45313653886
 03/22  11:00:00,16.333594901,2.31524508274,4.11825329509,0.0,4.9500482616,4.9500482616,0.453138216108,0.0,0.453138216108
 03/22  12:00:00,15.6995495029,2.31524508274,4.03421325933,0.0,4.9500482616,4.4000428992,0.453155523595,0.0,0.453155523595
 03/22  13:00:00,16.687565525,2.31524508274,4.47222391908,0.0,4.9500482616,4.9500482616,0.886276267095,0.0,0.886276267095
 03/22  14:00:00,16.8330325913,2.31524508274,4.61769098533,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 03/22  15:00:00,17.0263332156,2.31524508274,4.81099160962,0.0,4.9500482616,4.9500482616,0.453118171479,0.0,0.453118171479
 03/22  16:00:00,16.7899313778,2.31524508274,4.57458977183,0.0,4.9500482616,4.9500482616,0.453117745756,0.0,0.453117745756
 03/22  17:00:00,11.0534946747,2.31524508274,3.23819596794,0.0,2.750026812,2.750026812,0.453115939531,0.0,0.453115939531
 03/22  18:00:00,8.84146614771,2.31524508274,2.67618352816,0.0,1.6500160872,2.2000214496,0.453102801275,0.0,0.453102801275
 03/22  19:00:00,10.9568306118,2.31524508274,2.48854799231,0.0,1.6500160872,2.2000214496,0.453102065126,0.0,0.453102065126
 03/22  20:00:00,10.2596633662,2.31524508274,2.34138610904,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 03/22  21:00:00,10.1519776528,2.31524508274,2.23370039569,0.0,1.1000107248,2.2000214496,0.453071687992,0.0,0.453071687992
 03/22  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453058759045,0.0,0.453058759045
 03/22  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/22  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079589981,0.0,0.453079589981
 03/23  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065839944,0.0,0.453065839944
 03/23  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/23  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086574662,0.0,0.453086574662
 03/23  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072831834,0.0,0.453072831834
 03/23  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/23  06:00:00,9.47041124825,2.31524508274,2.1021393535,0.0,0.5500053624,2.2000214496,0.453072028577,0.0,0.453072028577
 03/23  07:00:00,7.86456223131,2.31524508274,1.69927961176,0.0,1.6500160872,2.2000214496,0.453090938161,0.0,0.453090938161
 03/23  08:00:00,15.3666803731,2.31524508274,3.15133876719,0.0,4.9500482616,4.9500482616,0.453125542612,0.0,0.453125542612
 03/23  09:00:00,15.8348209835,2.31524508274,3.61947937754,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 03/23  10:00:00,15.9854906285,2.31524508274,3.77014902253,0.0,4.9500482616,4.9500482616,0.453136072159,0.0,0.453136072159
 03/23  11:00:00,15.7354777744,2.31524508274,3.52013616848,0.0,4.9500482616,4.9500482616,0.453106664066,0.0,0.453106664066
 03/23  12:00:00,14.9025607712,2.31524508274,3.23722452765,0.0,4.9500482616,4.4000428992,0.453120515512,0.0,0.453120515512
 03/23  13:00:00,15.7177326375,2.31524508274,3.50239103158,0.0,4.9500482616,4.9500482616,0.886271972308,0.0,0.886271972308
 03/23  14:00:00,15.7534740769,2.31524508274,3.53813247092,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 03/23  15:00:00,15.77780324,2.31524508274,3.56246163407,0.0,4.9500482616,4.9500482616,0.453115543889,0.0,0.453115543889
 03/23  16:00:00,15.6662492858,2.31524508274,3.45090767987,0.0,4.9500482616,4.9500482616,0.453143969444,0.0,0.453143969444
 03/23  17:00:00,10.280447945,2.31524508274,2.46514923828,0.0,2.750026812,2.750026812,0.453111257658,0.0,0.453111257658
 03/23  18:00:00,7.99373502768,2.31524508274,1.82845240814,0.0,1.6500160872,2.2000214496,0.453113758566,0.0,0.453113758566
 03/23  19:00:00,10.0553275956,2.31524508274,1.58704497601,0.0,1.6500160872,2.2000214496,0.453098140216,0.0,0.453098140216
 03/23  20:00:00,9.12025529602,2.31524508274,1.20197803888,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 03/23  21:00:00,8.88213256442,2.31524508274,0.963855307279,0.0,1.1000107248,2.2000214496,0.453086085105,0.0,0.453086085105
 03/23  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.4530546756,0.0,0.4530546756
 03/23  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/23  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075473466,0.0,0.453075473466
 03/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061638476,0.0,0.453061638476
 03/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082321551,0.0,0.453082321551
 03/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068491182,0.0,0.453068491182
 03/24  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/24  06:00:00,7.89487844399,2.31524508274,0.526606549247,0.0,0.5500053624,2.2000214496,0.453067552435,0.0,0.453067552435
 03/24  07:00:00,6.21252010826,2.31524508274,0.0472374887189,0.0,1.6500160872,2.2000214496,0.687273899511,0.234166479892,0.453107419619
 03/24  08:00:00,13.4955193088,2.31524508274,1.28017770284,0.0,4.9500482616,4.9500482616,0.453124503499,0.0,0.453124503499
 03/24  09:00:00,14.1122239667,2.31524508274,1.89688236073,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 03/24  10:00:00,14.430712758,2.31524508274,2.21537115202,0.0,4.9500482616,4.9500482616,0.453138455211,0.0,0.453138455211
 03/24  11:00:00,14.6399695285,2.31524508274,2.42462792251,0.0,4.9500482616,4.9500482616,0.453146298593,0.0,0.453146298593
 03/24  12:00:00,14.0678796775,2.31524508274,2.40254343397,0.0,4.9500482616,4.4000428992,0.453163981582,0.0,0.453163981582
 03/24  13:00:00,15.0948597875,2.31524508274,2.87951818159,0.0,4.9500482616,4.9500482616,0.886258859477,0.0,0.886258859477
 03/24  14:00:00,15.3747917604,2.31524508274,3.1594501545,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 03/24  15:00:00,15.6222728592,2.31524508274,3.40693125321,0.0,4.9500482616,4.9500482616,0.453107552395,0.0,0.453107552395
 03/24  16:00:00,15.3962909875,2.31524508274,3.18094938158,0.0,4.9500482616,4.9500482616,0.453136132635,0.0,0.453136132635
 03/24  17:00:00,10.1493140385,2.31524508274,2.33401533176,0.0,2.750026812,2.750026812,0.453114109527,0.0,0.453114109527
 03/24  18:00:00,7.97432320368,2.31524508274,1.80904058414,0.0,1.6500160872,2.2000214496,0.453104592028,0.0,0.453104592028
 03/24  19:00:00,9.51336003337,2.31524508274,1.42891074716,0.0,1.6500160872,2.2000214496,0.453088939518,0.0,0.453088939518
 03/24  20:00:00,9.09215706974,2.31524508274,1.1738798126,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 03/24  21:00:00,8.96757899323,2.31524508274,1.04930173609,0.0,1.1000107248,2.2000214496,0.453093513261,0.0,0.453093513261
 03/24  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081461565,0.0,0.453081461565
 03/24  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085015645,0.0,0.453085015645
 03/25  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086784145,0.0,0.453086784145
 03/25  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/25  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072898214,0.0,0.453072898214
 03/25  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058963805,0.0,0.453058963805
 03/25  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/25  06:00:00,7.55643987046,2.31524508274,0.188167975721,0.0,0.5500053624,2.2000214496,0.479029345756,0.0259714527204,0.453057893035
 03/25  07:00:00,5.11214553998,2.31524508274,0.04687364524,0.0,0.5500053624,2.2000214496,0.959045826274,0.505951924871,0.453093901404
 03/25  08:00:00,7.05033998014,2.31524508274,0.335051998196,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 03/25  09:00:00,7.54932048378,2.31524508274,0.834032501839,0.0,1.6500160872,2.750026812,0.453099028595,0.0,0.453099028595
 03/25  10:00:00,8.22090986853,2.31524508274,1.50562188659,0.0,1.6500160872,2.750026812,0.453103196307,0.0,0.453103196307
 03/25  11:00:00,8.33273985057,2.31524508274,1.61745186863,0.0,1.6500160872,2.750026812,0.453095259064,0.0,0.453095259064
 03/25  12:00:00,6.48416207578,2.31524508274,1.41889018104,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 03/25  13:00:00,6.66839442742,2.31524508274,1.60312253267,0.0,0.8250080436,1.9250187684,0.453110462259,0.0,0.453110462259
 03/25  14:00:00,6.93005431491,2.31524508274,1.86478242016,0.0,0.8250080436,1.9250187684,0.453095238988,0.0,0.453095238988
 03/25  15:00:00,6.97783181942,2.31524508274,1.91255992468,0.0,0.8250080436,1.9250187684,0.453090005462,0.0,0.453090005462
 03/25  16:00:00,6.7829440487,2.31524508274,1.71767215395,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 03/25  17:00:00,5.63623593012,2.31524508274,1.39597207898,0.0,0.2750026812,1.6500160872,0.453087520634,0.0,0.453087520634
 03/25  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091068242,0.0,0.453091068242
 03/25  19:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/25  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075816768,0.0,0.453075816768
 03/25  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076322309,0.0,0.453076322309
 03/25  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/25  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059337424,0.0,0.453059337424
 03/25  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/26  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079171338,0.0,0.453079171338
 03/26  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060497629,0.0,0.453060497629
 03/26  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/26  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076293154,0.0,0.453076293154
 03/26  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530674385,0.0,0.4530674385
 03/26  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/26  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082350546,0.0,0.453082350546
 03/26  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308328684,0.0,0.45308328684
 03/26  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/26  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081893376,0.0,0.453081893376
 03/26  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/26  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083440601,0.0,0.453083440601
 03/26  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068092899,0.0,0.453068092899
 03/26  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/26  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057327804,0.0,0.453057327804
 03/26  16:00:00,2.37334126567,0.270408180699,0.177914316565,0.0,0.2750026812,1.6500160872,0.453085634519,0.0,0.453085634519
 03/26  17:00:00,2.16131914902,0.1545189604,0.0817814202135,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/26  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081595044,0.0,0.453081595044
 03/26  19:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083154362,0.0,0.453083154362
 03/26  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/26  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305807321,0.0,0.45305807321
 03/26  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/26  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075905053,0.0,0.453075905053
 03/26  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057695605,0.0,0.453057695605
 03/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077964993,0.0,0.453077964993
 03/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063899453,0.0,0.453063899453
 03/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/27  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453090836018,0.0,0.453090836018
 03/27  06:00:00,9.45818969844,2.31524508274,2.0899178037,0.0,0.5500053624,2.2000214496,0.453085870902,0.0,0.453085870902
 03/27  07:00:00,7.86375241697,2.31524508274,1.69846979743,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 03/27  08:00:00,15.2432485073,2.31524508274,3.02790690139,0.0,4.9500482616,4.9500482616,0.453125532199,0.0,0.453125532199
 03/27  09:00:00,15.5656655036,2.31524508274,3.35032389763,0.0,4.9500482616,4.9500482616,0.453096976434,0.0,0.453096976434
 03/27  10:00:00,15.9989627213,2.31524508274,3.78362111533,0.0,4.9500482616,4.9500482616,0.453127233692,0.0,0.453127233692
 03/27  11:00:00,16.3998950981,2.31524508274,4.18455349221,0.0,4.9500482616,4.9500482616,0.453150642094,0.0,0.453150642094
 03/27  12:00:00,15.8990595051,2.31524508274,4.23372326155,0.0,4.9500482616,4.4000428992,0.453165359148,0.0,0.453165359148
 03/27  13:00:00,16.9127103031,2.31524508274,4.69736869712,0.0,4.9500482616,4.9500482616,0.453148277175,0.0,0.453148277175
 03/27  14:00:00,17.0154165977,2.31524508274,4.80007499173,0.0,4.9500482616,4.9500482616,0.453095453116,0.0,0.453095453116
 03/27  15:00:00,17.1013346333,2.31524508274,4.88599302739,0.0,4.9500482616,4.9500482616,0.453130240021,0.0,0.453130240021
 03/27  16:00:00,16.8520077045,2.31524508274,4.6366660986,0.0,4.9500482616,4.9500482616,0.453144679578,0.0,0.453144679578
 03/27  17:00:00,11.2496187522,2.31524508274,3.43432004551,0.0,2.750026812,2.750026812,0.453118860081,0.0,0.453118860081
 03/27  18:00:00,8.98420528814,2.31524508274,2.8189226686,0.0,1.6500160872,2.2000214496,0.453100712571,0.0,0.453100712571
 03/27  19:00:00,10.6187996612,2.31524508274,2.53435037503,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 03/27  20:00:00,10.1289798672,2.31524508274,2.21070261009,0.0,1.1000107248,2.2000214496,0.453087968478,0.0,0.453087968478
 03/27  21:00:00,10.0298298656,2.31524508274,2.11155260847,0.0,1.1000107248,2.2000214496,0.453059628149,0.0,0.453059628149
 03/27  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/27  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080655475,0.0,0.453080655475
 03/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066599248,0.0,0.453066599248
 03/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086912446,0.0,0.453086912446
 03/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072805506,0.0,0.453072805506
 03/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/28  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453065047983,0.0,0.453065047983
 03/28  06:00:00,9.18882436646,2.31524508274,1.82055247172,0.0,0.5500053624,2.2000214496,0.453060007025,0.0,0.453060007025
 03/28  07:00:00,7.51708328315,2.31524508274,1.35180066361,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 03/28  08:00:00,14.9378603354,2.31524508274,2.72251872948,0.0,4.9500482616,4.9500482616,0.453124865469,0.0,0.453124865469
 03/28  09:00:00,15.366459683,2.31524508274,3.15111807708,0.0,4.9500482616,4.9500482616,0.453122700818,0.0,0.453122700818
 03/28  10:00:00,15.7746047914,2.31524508274,3.55926318544,0.0,4.9500482616,4.9500482616,0.453125093896,0.0,0.453125093896
 03/28  11:00:00,16.1381031176,2.31524508274,3.92276151162,0.0,4.9500482616,4.9500482616,0.453150297053,0.0,0.453150297053
 03/28  12:00:00,15.3057058066,2.31524508274,3.6403695631,0.0,4.9500482616,4.4000428992,0.453113601886,0.0,0.453113601886
 03/28  13:00:00,16.1863576481,2.31524508274,3.97101604217,0.0,4.9500482616,4.9500482616,0.453136912647,0.0,0.453136912647
 03/28  14:00:00,16.123750974,2.31524508274,3.90840936811,0.0,4.9500482616,4.9500482616,0.45311393705,0.0,0.45311393705
 03/28  15:00:00,16.1581394991,2.31524508274,3.94279789314,0.0,4.9500482616,4.9500482616,0.453123075469,0.0,0.453123075469
 03/28  16:00:00,16.1542242014,2.31524508274,3.93888259543,0.0,4.9500482616,4.9500482616,0.453111880239,0.0,0.453111880239
 03/28  17:00:00,10.6812656944,2.31524508274,2.86596698762,0.0,2.750026812,2.750026812,0.453102432228,0.0,0.453102432228
 03/28  18:00:00,8.49514933635,2.31524508274,2.32986671681,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 03/28  19:00:00,10.1741051011,2.31524508274,2.0896558149,0.0,1.6500160872,2.2000214496,0.453109956422,0.0,0.453109956422
 03/28  20:00:00,9.83081962355,2.31524508274,1.91254236641,0.0,1.1000107248,2.2000214496,0.453096778156,0.0,0.453096778156
 03/28  21:00:00,9.69675277802,2.31524508274,1.77847552088,0.0,1.1000107248,2.2000214496,0.453064903548,0.0,0.453064903548
 03/28  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/28  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084416594,0.0,0.453084416594
 03/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307029978,0.0,0.45307029978
 03/29  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/29  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056045385,0.0,0.453056045385
 03/29  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/29  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076351211,0.0,0.453076351211
 03/29  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453069979017,0.0,0.453069979017
 03/29  06:00:00,8.79826052769,2.31524508274,1.81382196628,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/29  07:00:00,7.74918038724,2.31524508274,1.58389776769,0.0,1.6500160872,2.2000214496,0.453073336611,0.0,0.453073336611
 03/29  08:00:00,14.863444565,2.31524508274,2.64810295904,0.0,4.9500482616,4.9500482616,0.45311672895,0.0,0.45311672895
 03/29  09:00:00,14.7148410806,2.31524508274,2.49949947462,0.0,4.9500482616,4.9500482616,0.453088290755,0.0,0.453088290755
 03/29  10:00:00,14.7220270234,2.31524508274,2.50668541747,0.0,4.9500482616,4.9500482616,0.453117536954,0.0,0.453117536954
 03/29  11:00:00,14.7285005182,2.31524508274,2.51315891229,0.0,4.9500482616,4.9500482616,0.45311415503,0.0,0.45311415503
 03/29  12:00:00,13.7620603294,2.31524508274,2.09672408586,0.0,4.9500482616,4.4000428992,0.45314050995,0.0,0.45314050995
 03/29  13:00:00,14.5497938681,2.31524508274,2.33445226213,0.0,4.9500482616,4.9500482616,0.453101297736,0.0,0.453101297736
 03/29  14:00:00,14.7313482004,2.31524508274,2.5160065945,0.0,4.9500482616,4.9500482616,0.453129781052,0.0,0.453129781052
 03/29  15:00:00,14.7651504599,2.31524508274,2.54980885394,0.0,4.9500482616,4.9500482616,0.453087208504,0.0,0.453087208504
 03/29  16:00:00,14.6180863977,2.31524508274,2.40274479177,0.0,4.9500482616,4.9500482616,0.453131491578,0.0,0.453131491578
 03/29  17:00:00,9.34337095122,2.31524508274,1.52807224448,0.0,2.750026812,2.750026812,0.45311170864,0.0,0.45311170864
 03/29  18:00:00,7.14271529551,2.31524508274,0.977432675965,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 03/29  19:00:00,8.76998914079,2.31524508274,0.685539854583,0.0,1.6500160872,2.2000214496,0.453097745888,0.0,0.453097745888
 03/29  20:00:00,8.34974123363,2.31524508274,0.43146397649,0.0,1.1000107248,2.2000214496,0.453102632489,0.0,0.453102632489
 03/29  21:00:00,8.07587696608,2.31524508274,0.157599708937,0.0,1.1000107248,2.2000214496,0.453084324111,0.0,0.453084324111
 03/29  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/29  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082906376,0.0,0.453082906376
 03/29  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/30  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068694497,0.0,0.453068694497
 03/30  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054364142,0.0,0.453054364142
 03/30  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/30  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074596036,0.0,0.453074596036
 03/30  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453069522202,0.0,0.453069522202
 03/30  06:00:00,7.02977670529,2.31524508274,0.0453381438757,0.0,0.5500053624,2.2000214496,0.0635444177073,0.0435444177073,0.02
 03/30  07:00:00,6.17064937385,2.31524508274,0.00536675430162,0.0,1.6500160872,2.2000214496,1.6808243972,1.22772669578,0.45309770142
 03/30  08:00:00,12.2579465854,2.31524508274,0.042604979428,0.0,4.9500482616,4.9500482616,0.453128981451,0.0,0.453128981451
 03/30  09:00:00,12.2171654524,2.31524508274,0.00182384645749,0.0,4.9500482616,4.9500482616,0.453128694502,0.0,0.453128694502
 03/30  10:00:00,12.273184499,2.31524508274,0.0578428930902,0.0,4.9500482616,4.9500482616,0.453131344044,0.0,0.453131344044
 03/30  11:00:00,12.306104742,2.31524508274,0.0907631361011,0.0,4.9500482616,4.9500482616,0.453146621156,0.0,0.453146621156
 03/30  12:00:00,11.749820605,2.31524508274,0.0844843614907,0.0,4.9500482616,4.4000428992,0.453163137665,0.0,0.453163137665
 03/30  13:00:00,12.5888722895,2.31524508274,0.373530683604,0.0,4.9500482616,4.9500482616,0.45315155562,0.0,0.45315155562
 03/30  14:00:00,12.79991521,2.31524508274,0.584573604016,0.0,4.9500482616,4.9500482616,0.453086774839,0.0,0.453086774839
 03/30  15:00:00,13.0180390155,2.31524508274,0.802697409539,0.0,4.9500482616,4.9500482616,0.453094966142,0.0,0.453094966142
 03/30  16:00:00,13.1815265768,2.31524508274,0.966184970826,0.0,4.9500482616,4.9500482616,0.45314459209,0.0,0.45314459209
 03/30  17:00:00,8.26525464525,2.31524508274,0.44995593851,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 03/30  18:00:00,6.33904869908,2.31524508274,0.173766079539,0.0,1.6500160872,2.2000214496,0.453114495948,0.0,0.453114495948
 03/30  19:00:00,8.12677234905,2.31524508274,0.0423230628396,0.0,1.6500160872,2.2000214496,0.453097871991,0.0,0.453097871991
 03/30  20:00:00,7.94094788549,2.31524508274,0.0226706283479,0.0,1.1000107248,2.2000214496,0.453101405563,0.0,0.453101405563
 03/30  21:00:00,7.94229758825,2.31524508274,0.0240203311081,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 03/30  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075318301,0.0,0.453075318301
 03/30  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076015842,0.0,0.453076015842
 03/30  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/31  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061687581,0.0,0.453061687581
 03/31  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081780158,0.0,0.453081780158
 03/31  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/31  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306742471,0.0,0.45306742471
 03/31  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45306359147,0.0,0.45306359147
 03/31  06:00:00,7.02090394551,2.31524508274,0.0364653840948,0.0,0.5500053624,2.2000214496,0.152659480115,0.132659480115,0.02
 03/31  07:00:00,6.16622094225,2.31524508274,0.000938322705914,0.0,1.6500160872,2.2000214496,2.04498178769,1.59189955184,0.453082235854
 03/31  08:00:00,12.2388080421,2.31524508274,0.0234664361351,0.0,4.9500482616,4.9500482616,0.477270711348,0.0241461099041,0.453124601444
 03/31  09:00:00,12.2864063337,2.31524508274,0.0710647277912,0.0,4.9500482616,4.9500482616,0.453131458099,0.0,0.453131458099
 03/31  10:00:00,12.3393045675,2.31524508274,0.123962961535,0.0,4.9500482616,4.9500482616,0.453139013793,0.0,0.453139013793
 03/31  11:00:00,12.392145708,2.31524508274,0.176804102084,0.0,4.9500482616,4.9500482616,0.453143092393,0.0,0.453143092393
 03/31  12:00:00,11.8659077475,2.31524508274,0.200571503914,0.0,4.9500482616,4.4000428992,0.453157571945,0.0,0.453157571945
 03/31  13:00:00,12.7388233987,2.31524508274,0.52348179275,0.0,4.9500482616,4.9500482616,0.453133419784,0.0,0.453133419784
 03/31  14:00:00,12.9568866957,2.31524508274,0.741545089789,0.0,4.9500482616,4.9500482616,0.453089693947,0.0,0.453089693947
 03/31  15:00:00,13.2033966365,2.31524508274,0.98805503059,0.0,4.9500482616,4.9500482616,0.453122863936,0.0,0.453122863936
 03/31  16:00:00,13.3659191471,2.31524508274,1.15057754114,0.0,4.9500482616,4.9500482616,0.453132860977,0.0,0.453132860977
 03/31  17:00:00,8.47868420046,2.31524508274,0.663385493717,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 03/31  18:00:00,6.52158039753,2.31524508274,0.356297777983,0.0,1.6500160872,2.2000214496,0.453106167646,0.0,0.453106167646
 03/31  19:00:00,8.18599991736,2.31524508274,0.101550631154,0.0,1.6500160872,2.2000214496,0.453100169132,0.0,0.453100169132
 03/31  20:00:00,7.96643267752,2.31524508274,0.0481554203782,0.0,1.1000107248,2.2000214496,0.453094526419,0.0,0.453094526419
 03/31  21:00:00,7.96365542136,2.31524508274,0.0453781642204,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 03/31  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078106078,0.0,0.453078106078
 03/31  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530636615,0.0,0.4530636615
 03/31  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/01  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083693143,0.0,0.453083693143
 04/01  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/01  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069267433,0.0,0.453069267433
 04/01  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054791917,0.0,0.453054791917
 04/01  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/01  06:00:00,7.03171460792,2.31524508274,0.0472760465107,0.0,0.5500053624,2.2000214496,0.496851119588,0.0437629103476,0.453088209241
 04/01  07:00:00,5.06527189474,2.31524508274,0.0,0.0,0.5500053624,2.2000214496,1.42686588089,0.973773194058,0.453092686835
 04/01  08:00:00,6.72970475586,2.31524508274,0.0144167739158,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 04/01  09:00:00,6.79817058691,2.31524508274,0.0828826049673,0.0,1.6500160872,2.750026812,0.453109845333,0.0,0.453109845333
 04/01  10:00:00,6.81161180797,2.31524508274,0.0963238260252,0.0,1.6500160872,2.750026812,0.453105224993,0.0,0.453105224993
 04/01  11:00:00,6.78706085216,2.31524508274,0.0717728702151,0.0,1.6500160872,2.750026812,0.453111762284,0.0,0.453111762284
