Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/01  12:00:00,5.11042272999,2.31524508274,0.045150835249,0.0,0.8250080436,1.9250187684,0.453103245581,0.0,0.453103245581
 04/01  13:00:00,5.18348207794,2.31524508274,0.118210183197,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 04/01  14:00:00,5.28298851234,2.31524508274,0.217716617592,0.0,0.8250080436,1.9250187684,0.453069039121,0.0,0.453069039121
 04/01  15:00:00,5.44271872487,2.31524508274,0.377446830122,0.0,0.8250080436,1.9250187684,0.453089946993,0.0,0.453089946993
 04/01  16:00:00,5.52907417485,2.31524508274,0.463802280106,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 04/01  17:00:00,4.65538001764,2.31524508274,0.415116166494,0.0,0.2750026812,1.6500160872,0.453093791098,0.0,0.453093791098
 04/01  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090526531,0.0,0.453090526531
 04/01  19:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/01  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091222052,0.0,0.453091222052
 04/01  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090662559,0.0,0.453090662559
 04/01  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/01  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074789602,0.0,0.453074789602
 04/01  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077640592,0.0,0.453077640592
 04/02  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074039174,0.0,0.453074039174
 04/02  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055394796,0.0,0.453055394796
 04/02  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078502137,0.0,0.453078502137
 04/02  06:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306034257,0.0,0.45306034257
 04/02  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084715905,0.0,0.453084715905
 04/02  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086554142,0.0,0.453086554142
 04/02  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090436352,0.0,0.453090436352
 04/02  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076535829,0.0,0.453076535829
 04/02  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530668283,0.0,0.4530668283
 04/02  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308263688,0.0,0.45308263688
 04/02  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084688299,0.0,0.453084688299
 04/02  19:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079328203,0.0,0.453079328203
 04/02  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082695882,0.0,0.453082695882
 04/02  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083845502,0.0,0.453083845502
 04/02  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082156714,0.0,0.453082156714
 04/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084419449,0.0,0.453084419449
 04/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306827359,0.0,0.45306827359
 04/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/03  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453055831181,0.0,0.453055831181
 04/03  06:00:00,7.03003122589,2.31524508274,0.045592664482,0.0,0.5500053624,2.2000214496,0.516240609657,0.0631528222829,0.453087787374
 04/03  07:00:00,6.17055479211,2.31524508274,0.00527217256355,0.0,1.6500160872,2.2000214496,1.31325835322,1.29325835322,0.02
 04/03  08:00:00,12.5281701677,2.31524508274,0.312828561806,0.0,4.9500482616,4.9500482616,0.482033740022,0.0289206479937,0.453113092028
 04/03  09:00:00,13.1510513819,2.31524508274,0.935709776001,0.0,4.9500482616,4.9500482616,0.453131772857,0.0,0.453131772857
 04/03  10:00:00,13.5880171795,2.31524508274,1.37267557357,0.0,4.9500482616,4.9500482616,0.453136684488,0.0,0.453136684488
 04/03  11:00:00,13.8586312764,2.31524508274,1.64328967049,0.0,4.9500482616,4.9500482616,0.45314858627,0.0,0.45314858627
 04/03  12:00:00,13.2456856556,2.31524508274,1.58034941202,0.0,4.9500482616,4.4000428992,0.453146193762,0.0,0.453146193762
 04/03  13:00:00,14.2258275091,2.31524508274,2.01048590314,0.0,4.9500482616,4.9500482616,0.453125783429,0.0,0.453125783429
 04/03  14:00:00,14.3891051069,2.31524508274,2.17376350092,0.0,4.9500482616,4.9500482616,0.453111108134,0.0,0.453111108134
 04/03  15:00:00,14.3818887549,2.31524508274,2.16654714899,0.0,4.9500482616,4.9500482616,0.453118617612,0.0,0.453118617612
 04/03  16:00:00,14.4856894608,2.31524508274,2.27034785487,0.0,4.9500482616,4.9500482616,0.453125948517,0.0,0.453125948517
 04/03  17:00:00,9.37517656547,2.31524508274,1.55987785872,0.0,2.750026812,2.750026812,0.453117680093,0.0,0.453117680093
 04/03  18:00:00,7.15433985588,2.31524508274,0.98905723634,0.0,1.6500160872,2.2000214496,0.453106179332,0.0,0.453106179332
 04/03  19:00:00,8.76475717584,2.31524508274,0.680307889631,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 04/03  20:00:00,8.50653050238,2.31524508274,0.588253245237,0.0,1.1000107248,2.2000214496,0.453091445356,0.0,0.453091445356
 04/03  21:00:00,8.5233206189,2.31524508274,0.605043361755,0.0,1.1000107248,2.2000214496,0.453061953921,0.0,0.453061953921
 04/03  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/03  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082329496,0.0,0.453082329496
 04/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067741447,0.0,0.453067741447
 04/04  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/04  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053018329,0.0,0.453053018329
 04/04  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072818885,0.0,0.453072818885
 04/04  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/04  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453064348619,0.0,0.453064348619
 04/04  06:00:00,7.58174251554,2.31524508274,0.597303954129,0.0,0.5500053624,2.2000214496,0.4530585209,0.0,0.4530585209
 04/04  07:00:00,6.39721497245,2.31524508274,0.231932352904,0.0,1.6500160872,2.2000214496,0.091248138223,0.071248138223,0.02
 04/04  08:00:00,13.5126166656,2.31524508274,1.29727505961,0.0,4.9500482616,4.9500482616,0.453093691987,0.0,0.453093691987
 04/04  09:00:00,13.7380291253,2.31524508274,1.52268751932,0.0,4.9500482616,4.9500482616,0.45311498763,0.0,0.45311498763
 04/04  10:00:00,13.7585669765,2.31524508274,1.54322537052,0.0,4.9500482616,4.9500482616,0.453114156277,0.0,0.453114156277
 04/04  11:00:00,13.8290400149,2.31524508274,1.61369840899,0.0,4.9500482616,4.9500482616,0.453134950717,0.0,0.453134950717
 04/04  12:00:00,13.1444488368,2.31524508274,1.4791125933,0.0,4.9500482616,4.4000428992,0.453157858078,0.0,0.453157858078
 04/04  13:00:00,14.0002638642,2.31524508274,1.78492225827,0.0,4.9500482616,4.9500482616,0.453114447019,0.0,0.453114447019
 04/04  14:00:00,14.0925309348,2.31524508274,1.87718932885,0.0,4.9500482616,4.9500482616,0.453088792162,0.0,0.453088792162
 04/04  15:00:00,14.1555728691,2.31524508274,1.94023126312,0.0,4.9500482616,4.9500482616,0.453095095087,0.0,0.453095095087
 04/04  16:00:00,14.1048075712,2.31524508274,1.88946596529,0.0,4.9500482616,4.9500482616,0.453134874498,0.0,0.453134874498
 04/04  17:00:00,8.88022224356,2.31524508274,1.06492353682,0.0,2.750026812,2.750026812,0.453112964319,0.0,0.453112964319
 04/04  18:00:00,6.77022772498,2.31524508274,0.604945105436,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 04/04  19:00:00,8.41122740674,2.31524508274,0.326778120535,0.0,1.6500160872,2.2000214496,0.453092048321,0.0,0.453092048321
 04/04  20:00:00,8.05009709816,2.31524508274,0.131819841019,0.0,1.1000107248,2.2000214496,0.453100873231,0.0,0.453100873231
 04/04  21:00:00,8.07453409266,2.31524508274,0.156256835518,0.0,1.1000107248,2.2000214496,0.453063873876,0.0,0.453063873876
 04/04  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/04  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081478014,0.0,0.453081478014
 04/04  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/05  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066792748,0.0,0.453066792748
 04/05  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086401123,0.0,0.453086401123
 04/05  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/05  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071670217,0.0,0.453071670217
 04/05  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453065893025,0.0,0.453065893025
 04/05  06:00:00,7.15615151707,2.31524508274,0.171712955657,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/05  07:00:00,6.16528261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,0.832172608393,0.379095094006,0.453077514386
 04/05  08:00:00,12.9461051592,2.31524508274,0.730763553257,0.0,4.9500482616,4.9500482616,0.453122744753,0.0,0.453122744753
 04/05  09:00:00,13.2788020698,2.31524508274,1.06346046381,0.0,4.9500482616,4.9500482616,0.45311841052,0.0,0.45311841052
 04/05  10:00:00,13.4078841538,2.31524508274,1.19254254788,0.0,4.9500482616,4.9500482616,0.453116645633,0.0,0.453116645633
 04/05  11:00:00,13.515632465,2.31524508274,1.30029085903,0.0,4.9500482616,4.9500482616,0.453114511861,0.0,0.453114511861
 04/05  12:00:00,12.7622938166,2.31524508274,1.09695757302,0.0,4.9500482616,4.4000428992,0.453141357046,0.0,0.453141357046
 04/05  13:00:00,13.4715662185,2.31524508274,1.25622461256,0.0,4.9500482616,4.9500482616,0.453156648779,0.0,0.453156648779
 04/05  14:00:00,13.5693328792,2.31524508274,1.35399127326,0.0,4.9500482616,4.9500482616,0.453110913279,0.0,0.453110913279
 04/05  15:00:00,13.667675864,2.31524508274,1.4523342581,0.0,4.9500482616,4.9500482616,0.453116080887,0.0,0.453116080887
 04/05  16:00:00,13.7237430591,2.31524508274,1.50840145315,0.0,4.9500482616,4.9500482616,0.453111481834,0.0,0.453111481834
 04/05  17:00:00,8.5217457809,2.31524508274,0.706447074161,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 04/05  18:00:00,6.43588502679,2.31524508274,0.270602407242,0.0,1.6500160872,2.2000214496,0.453099727333,0.0,0.453099727333
 04/05  19:00:00,8.2622846428,2.31524508274,0.177835356595,0.0,1.6500160872,2.2000214496,0.453072101538,0.0,0.453072101538
 04/05  20:00:00,8.03783699441,2.31524508274,0.119559737262,0.0,1.1000107248,2.2000214496,0.453064895691,0.0,0.453064895691
 04/05  21:00:00,8.03528150842,2.31524508274,0.117004251274,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 04/05  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453055572405,0.0,0.453055572405
 04/05  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075020091,0.0,0.453075020091
 04/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060204429,0.0,0.453060204429
 04/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079773955,0.0,0.453079773955
 04/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064935955,0.0,0.453064935955
 04/06  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/06  06:00:00,6.75649080296,2.31524508274,0.155885574882,0.0,0.5500053624,2.2000214496,0.453086338159,0.0,0.453086338159
 04/06  07:00:00,6.16528261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,0.870039276072,0.41695493451,0.453084341562
 04/06  08:00:00,13.0360846413,2.31524508274,0.820743035404,0.0,4.9500482616,4.9500482616,0.453118455485,0.0,0.453118455485
 04/06  09:00:00,13.4666204382,2.31524508274,1.25127883223,0.0,4.9500482616,4.9500482616,0.453133308305,0.0,0.453133308305
 04/06  10:00:00,13.8338654793,2.31524508274,1.61852387335,0.0,4.9500482616,4.9500482616,0.453131449616,0.0,0.453131449616
 04/06  11:00:00,14.2106582416,2.31524508274,1.99531663561,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 04/06  12:00:00,13.747561832,2.31524508274,2.08222558846,0.0,4.9500482616,4.4000428992,0.886311611852,0.0,0.886311611852
 04/06  13:00:00,14.9341075374,2.31524508274,2.7187659315,0.0,4.9500482616,4.9500482616,0.453133253619,0.0,0.453133253619
 04/06  14:00:00,15.3022899922,2.31524508274,3.08694838628,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 04/06  15:00:00,15.3823228542,2.31524508274,3.16698124827,0.0,4.9500482616,4.9500482616,0.45312825956,0.0,0.45312825956
 04/06  16:00:00,15.1175949886,2.31524508274,2.90225338267,0.0,4.9500482616,4.9500482616,0.453129756648,0.0,0.453129756648
 04/06  17:00:00,9.87937667919,2.31524508274,2.06407797245,0.0,2.750026812,2.750026812,0.453111379156,0.0,0.453111379156
 04/06  18:00:00,7.77619008338,2.31524508274,1.61090746383,0.0,1.6500160872,2.2000214496,0.453101685225,0.0,0.453101685225
 04/06  19:00:00,9.20794702956,2.31524508274,1.12349774335,0.0,1.6500160872,2.2000214496,0.453100951974,0.0,0.453100951974
 04/06  20:00:00,8.90583036913,2.31524508274,0.987553111984,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 04/06  21:00:00,8.91258104585,2.31524508274,0.994303788707,0.0,1.1000107248,2.2000214496,0.453090087125,0.0,0.453090087125
 04/06  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077591457,0.0,0.453077591457
 04/06  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062741853,0.0,0.453062741853
 04/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082225825,0.0,0.453082225825
 04/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086092358,0.0,0.453086092358
 04/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.316026976479,0.0,0.316026976479
 04/07  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.156959659991,0.0,0.156959659991
 04/07  06:00:00,7.05549098577,2.31524508274,0.454885757694,0.0,0.5500053624,2.2000214496,0.453085018891,0.0,0.453085018891
 04/07  07:00:00,6.37389154392,2.31524508274,0.208608924379,0.0,1.6500160872,2.2000214496,0.463970832203,0.0108712803524,0.453099551851
 04/07  08:00:00,13.6898012437,2.31524508274,1.47445963772,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 04/07  09:00:00,14.2742014438,2.31524508274,2.05885983789,0.0,4.9500482616,4.9500482616,0.453130697365,0.0,0.453130697365
 04/07  10:00:00,14.624310011,2.31524508274,2.40896840507,0.0,4.9500482616,4.9500482616,0.453134154331,0.0,0.453134154331
 04/07  11:00:00,14.7056773792,2.31524508274,2.49033577326,0.0,4.9500482616,4.9500482616,0.453146741243,0.0,0.453146741243
 04/07  12:00:00,14.016667263,2.31524508274,2.35133101948,0.0,4.9500482616,4.4000428992,0.453160393821,0.0,0.453160393821
 04/07  13:00:00,15.0861209444,2.31524508274,2.87077933843,0.0,4.9500482616,4.9500482616,0.453149721113,0.0,0.453149721113
 04/07  14:00:00,15.3505971788,2.31524508274,3.13525557287,0.0,4.9500482616,4.9500482616,0.453133663517,0.0,0.453133663517
 04/07  15:00:00,15.5417913782,2.31524508274,3.32644977225,0.0,4.9500482616,4.9500482616,0.45308657976,0.0,0.45308657976
 04/07  16:00:00,15.5030693832,2.31524508274,3.28772777728,0.0,4.9500482616,4.9500482616,0.453133633031,0.0,0.453133633031
 04/07  17:00:00,10.1316384617,2.31524508274,2.31633975499,0.0,2.750026812,2.750026812,0.453110241638,0.0,0.453110241638
 04/07  18:00:00,7.88483493695,2.31524508274,1.7195523174,0.0,1.6500160872,2.2000214496,0.453109116067,0.0,0.453109116067
 04/07  19:00:00,9.38878811852,2.31524508274,1.30433883231,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 04/07  20:00:00,9.01815891423,2.31524508274,1.09988165709,0.0,1.1000107248,2.2000214496,0.453104567199,0.0,0.453104567199
 04/07  21:00:00,8.87597978386,2.31524508274,0.957702526713,0.0,1.1000107248,2.2000214496,0.453074977859,0.0,0.453074977859
 04/07  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/07  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059234948,0.0,0.453059234948
 04/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307871783,0.0,0.45307871783
 04/08  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/08  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063706825,0.0,0.453063706825
 04/08  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083070274,0.0,0.453083070274
 04/08  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/08  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307424848,0.0,0.45307424848
 04/08  06:00:00,6.97584659016,2.31524508274,0.375241362086,0.0,0.5500053624,2.2000214496,0.453087124227,0.0,0.453087124227
 04/08  07:00:00,5.20954656772,2.31524508274,0.144274672977,0.0,0.5500053624,2.2000214496,0.0521070166186,0.0321070166186,0.02
 04/08  08:00:00,7.36312647465,2.31524508274,0.647838492707,0.0,1.6500160872,2.750026812,0.453100265116,0.0,0.453100265116
 04/08  09:00:00,7.89872834415,2.31524508274,1.18344036221,0.0,1.6500160872,2.750026812,0.453111859465,0.0,0.453111859465
 04/08  10:00:00,8.28861148851,2.31524508274,1.57332350656,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 04/08  11:00:00,8.52094614485,2.31524508274,1.80565816291,0.0,1.6500160872,2.750026812,0.453112051984,0.0,0.453112051984
 04/08  12:00:00,6.70065394534,2.31524508274,1.6353820506,0.0,0.8250080436,1.9250187684,0.453109002735,0.0,0.453109002735
 04/08  13:00:00,6.89478082589,2.31524508274,1.82950893115,0.0,0.8250080436,1.9250187684,0.453095929564,0.0,0.453095929564
 04/08  14:00:00,7.13415628827,2.31524508274,2.06888439353,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 04/08  15:00:00,7.34705476743,2.31524508274,2.28178287269,0.0,0.8250080436,1.9250187684,0.453093676133,0.0,0.453093676133
 04/08  16:00:00,7.54902081233,2.31524508274,2.48374891758,0.0,0.8250080436,1.9250187684,0.453071914963,0.0,0.453071914963
 04/08  17:00:00,6.39031188193,2.31524508274,2.15004803079,0.0,0.2750026812,1.6500160872,0.453085617749,0.0,0.453085617749
 04/08  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/08  19:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085746821,0.0,0.453085746821
 04/08  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074449893,0.0,0.453074449893
 04/08  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/08  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084156661,0.0,0.453084156661
 04/08  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/08  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069161487,0.0,0.453069161487
 04/09  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453051581363,0.0,0.453051581363
 04/09  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066439993,0.0,0.453066439993
 04/09  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081217016,0.0,0.453081217016
 04/09  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  06:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070217783,0.0,0.453070217783
 04/09  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086592693,0.0,0.453086592693
 04/09  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085050553,0.0,0.453085050553
 04/09  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085774444,0.0,0.453085774444
 04/09  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074197401,0.0,0.453074197401
 04/09  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070115105,0.0,0.453070115105
 04/09  15:00:00,2.32949018235,0.231778440599,0.172692973346,0.0,0.2750026812,1.6500160872,0.453052875374,0.0,0.453052875374
 04/09  16:00:00,2.52352532464,0.309037920799,0.289468635437,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  17:00:00,2.62548223088,0.386297400999,0.314166061477,0.0,0.2750026812,1.6500160872,0.45308693667,0.0,0.45308693667
 04/09  18:00:00,2.41970336119,0.309037920799,0.185646671983,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  19:00:00,4.05758241666,0.1545189604,0.0588780211853,0.0,0.2750026812,1.6500160872,0.453084709795,0.0,0.453084709795
 04/09  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081913821,0.0,0.453081913821
 04/09  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053681583,0.0,0.453053681583
 04/09  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067258544,0.0,0.453067258544
 04/09  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084052497,0.0,0.453084052497
 04/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068919833,0.0,0.453068919833
 04/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053715627,0.0,0.453053715627
 04/10  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/10  06:00:00,8.65361619215,2.31524508274,2.05301096408,0.0,0.5500053624,2.2000214496,0.453085496624,0.0,0.453085496624
 04/10  07:00:00,7.93518791204,2.31524508274,1.7699052925,0.0,1.6500160872,2.2000214496,0.453107993647,0.0,0.453107993647
 04/10  08:00:00,15.5163376499,2.31524508274,3.30099604395,0.0,4.9500482616,4.9500482616,0.453131414287,0.0,0.453131414287
 04/10  09:00:00,15.7629275471,2.31524508274,3.5475859412,0.0,4.9500482616,4.9500482616,0.453134978111,0.0,0.453134978111
 04/10  10:00:00,16.1534650899,2.31524508274,3.93812348397,0.0,4.9500482616,4.9500482616,0.453132250394,0.0,0.453132250394
 04/10  11:00:00,16.3419724495,2.31524508274,4.12663084358,0.0,4.9500482616,4.9500482616,0.453103976723,0.0,0.453103976723
 04/10  12:00:00,15.8041915118,2.31524508274,4.1388552683,0.0,4.9500482616,4.4000428992,0.4531331062,0.0,0.4531331062
 04/10  13:00:00,16.7779219723,2.31524508274,4.5625803664,0.0,4.9500482616,4.9500482616,0.45314293178,0.0,0.45314293178
 04/10  14:00:00,16.5990884678,2.31524508274,4.38374686187,0.0,4.9500482616,4.9500482616,0.453112068349,0.0,0.453112068349
 04/10  15:00:00,16.4891633989,2.31524508274,4.27382179293,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 04/10  16:00:00,16.3104297122,2.31524508274,4.09508810624,0.0,4.9500482616,4.9500482616,0.453096893883,0.0,0.453096893883
 04/10  17:00:00,10.8191697553,2.31524508274,3.00387104852,0.0,2.750026812,2.750026812,0.453115066991,0.0,0.453115066991
 04/10  18:00:00,8.62834082784,2.31524508274,2.46305820829,0.0,1.6500160872,2.2000214496,0.453104412178,0.0,0.453104412178
 04/10  19:00:00,10.0025279723,2.31524508274,2.30191201941,0.0,1.6500160872,2.2000214496,0.453071434126,0.0,0.453071434126
 04/10  20:00:00,9.76397238895,2.31524508274,1.84569513181,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 04/10  21:00:00,9.59161166643,2.31524508274,1.67333440929,0.0,1.1000107248,2.2000214496,0.453091342625,0.0,0.453091342625
 04/10  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078481793,0.0,0.453078481793
 04/10  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063307704,0.0,0.453063307704
 04/11  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082417265,0.0,0.453082417265
 04/11  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/11  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067179195,0.0,0.453067179195
 04/11  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/11  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088428114,0.0,0.453088428114
 04/11  06:00:00,8.73541361339,2.31524508274,2.13480838531,0.0,0.5500053624,2.2000214496,0.453083943834,0.0,0.453083943834
 04/11  07:00:00,7.36561814296,2.31524508274,1.20033552341,0.0,1.6500160872,2.2000214496,0.453097239752,0.0,0.453097239752
 04/11  08:00:00,14.0233576166,2.31524508274,1.80801601064,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 04/11  09:00:00,14.2356918645,2.31524508274,2.02035025857,0.0,4.9500482616,4.9500482616,0.45310416179,0.0,0.45310416179
 04/11  10:00:00,14.8914988963,2.31524508274,2.67615729039,0.0,4.9500482616,4.9500482616,0.453125844782,0.0,0.453125844782
 04/11  11:00:00,15.4443718706,2.31524508274,3.22903026468,0.0,4.9500482616,4.9500482616,0.453144106745,0.0,0.453144106745
 04/11  12:00:00,15.0505179752,2.31524508274,3.38518173162,0.0,4.9500482616,4.4000428992,0.453155656017,0.0,0.453155656017
 04/11  13:00:00,15.7958787413,2.31524508274,3.5805371354,0.0,4.9500482616,4.9500482616,0.453135679344,0.0,0.453135679344
 04/11  14:00:00,15.0391645269,2.31524508274,2.82382292091,0.0,4.9500482616,4.9500482616,0.45311889846,0.0,0.45311889846
 04/11  15:00:00,14.7922395676,2.31524508274,2.57689796165,0.0,4.9500482616,4.9500482616,0.453119490553,0.0,0.453119490553
 04/11  16:00:00,15.072,2.31524508274,2.85665839407,0.0,4.9500482616,4.9500482616,0.453094966822,0.0,0.453094966822
 04/11  17:00:00,10.0160056365,2.31524508274,2.20070692974,0.0,2.750026812,2.750026812,0.453087987109,0.0,0.453087987109
 04/11  18:00:00,7.91094147649,2.31524508274,1.74565885694,0.0,1.6500160872,2.2000214496,0.453097725847,0.0,0.453097725847
 04/11  19:00:00,9.20304898593,2.31524508274,1.50243303305,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 04/11  20:00:00,9.2302089364,2.31524508274,1.31193167926,0.0,1.1000107248,2.2000214496,0.45308046591,0.0,0.45308046591
 04/11  21:00:00,9.13538991628,2.31524508274,1.21711265914,0.0,1.1000107248,2.2000214496,0.453086844963,0.0,0.453086844963
 04/11  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/11  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070702377,0.0,0.453070702377
 04/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055420656,0.0,0.453055420656
 04/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074461505,0.0,0.453074461505
 04/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059109234,0.0,0.453059109234
 04/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/12  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085609193,0.0,0.453085609193
 04/12  06:00:00,7.04813416133,2.31524508274,0.447528933251,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/12  07:00:00,6.40475049004,2.31524508274,0.239467870499,0.0,1.6500160872,2.2000214496,0.533345197384,0.0802582291812,0.453086968203
 04/12  08:00:00,13.5677991785,2.31524508274,1.35245757254,0.0,4.9500482616,4.9500482616,0.4531262238,0.0,0.4531262238
 04/12  09:00:00,14.0383835951,2.31524508274,1.82304198919,0.0,4.9500482616,4.9500482616,0.453133074858,0.0,0.453133074858
 04/12  10:00:00,14.3371102555,2.31524508274,2.12176864956,0.0,4.9500482616,4.9500482616,0.453133870437,0.0,0.453133870437
 04/12  11:00:00,14.5072882717,2.31524508274,2.29194666572,0.0,4.9500482616,4.9500482616,0.45314507318,0.0,0.45314507318
 04/12  12:00:00,13.9751441802,2.31524508274,2.30980793661,0.0,4.9500482616,4.4000428992,0.4531610688,0.0,0.4531610688
 04/12  13:00:00,14.9754405011,2.31524508274,2.76009889517,0.0,4.9500482616,4.9500482616,0.453132718575,0.0,0.453132718575
 04/12  14:00:00,15.2438808485,2.31524508274,3.02853924259,0.0,4.9500482616,4.9500482616,0.453092806626,0.0,0.453092806626
 04/12  15:00:00,15.4937047735,2.31524508274,3.27836316755,0.0,4.9500482616,4.9500482616,0.453120863167,0.0,0.453120863167
 04/12  16:00:00,15.6367662314,2.31524508274,3.42142462548,0.0,4.9500482616,4.9500482616,0.453137360721,0.0,0.453137360721
 04/12  17:00:00,10.5717325687,2.31524508274,2.75643386192,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 04/12  18:00:00,8.36666770704,2.31524508274,2.2013850875,0.0,1.6500160872,2.2000214496,0.453112878125,0.0,0.453112878125
 04/12  19:00:00,9.31986872314,2.31524508274,1.61925277026,0.0,1.6500160872,2.2000214496,0.453101962769,0.0,0.453101962769
 04/12  20:00:00,9.12654399614,2.31524508274,1.208266739,0.0,1.1000107248,2.2000214496,0.453098154465,0.0,0.453098154465
 04/12  21:00:00,8.78160309367,2.31524508274,0.863325836529,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 04/12  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074012807,0.0,0.453074012807
 04/12  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056933884,0.0,0.453056933884
 04/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075902414,0.0,0.453075902414
 04/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060471136,0.0,0.453060471136
 04/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079388972,0.0,0.453079388972
 04/13  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/13  06:00:00,7.22689338617,2.31524508274,0.626288158096,0.0,0.5500053624,2.2000214496,0.453088428566,0.0,0.453088428566
 04/13  07:00:00,6.54795404149,2.31524508274,0.382671421949,0.0,1.6500160872,2.2000214496,0.453098141058,0.0,0.453098141058
 04/13  08:00:00,13.7274369072,2.31524508274,1.51209530123,0.0,4.9500482616,4.9500482616,0.453123037837,0.0,0.453123037837
 04/13  09:00:00,14.0688567921,2.31524508274,1.85351518611,0.0,4.9500482616,4.9500482616,0.453132220513,0.0,0.453132220513
 04/13  10:00:00,14.224203153,2.31524508274,2.00886154709,0.0,4.9500482616,4.9500482616,0.453133602935,0.0,0.453133602935
 04/13  11:00:00,14.3146427871,2.31524508274,2.09930118115,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 04/13  12:00:00,13.6489347855,2.31524508274,1.98359854194,0.0,4.9500482616,4.4000428992,0.886303005372,0.0,0.886303005372
 04/13  13:00:00,14.7065777984,2.31524508274,2.49123619245,0.0,4.9500482616,4.9500482616,0.453122623601,0.0,0.453122623601
 04/13  14:00:00,14.9705918483,2.31524508274,2.75525024233,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 04/13  15:00:00,15.2042232818,2.31524508274,2.98888167588,0.0,4.9500482616,4.9500482616,0.45311329568,0.0,0.45311329568
 04/13  16:00:00,15.392860012,2.31524508274,3.17751840607,0.0,4.9500482616,4.9500482616,0.453132295309,0.0,0.453132295309
 04/13  17:00:00,10.2498824163,2.31524508274,2.43458370959,0.0,2.750026812,2.750026812,0.45311295277,0.0,0.45311295277
 04/13  18:00:00,8.05857526553,2.31524508274,1.89329264599,0.0,1.6500160872,2.2000214496,0.453101188596,0.0,0.453101188596
 04/13  19:00:00,9.11955987308,2.31524508274,1.4189439202,0.0,1.6500160872,2.2000214496,0.453097324412,0.0,0.453097324412
 04/13  20:00:00,9.04748207368,2.31524508274,1.12920481654,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 04/13  21:00:00,8.97562249119,2.31524508274,1.05734523405,0.0,1.1000107248,2.2000214496,0.453084815659,0.0,0.453084815659
 04/13  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453071088722,0.0,0.453071088722
 04/13  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071565464,0.0,0.453071565464
 04/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056047262,0.0,0.453056047262
 04/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074899753,0.0,0.453074899753
 04/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/14  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453061488114,0.0,0.453061488114
 04/14  06:00:00,7.17957829519,2.31524508274,0.578973067116,0.0,0.5500053624,2.2000214496,0.453056561091,0.0,0.453056561091
 04/14  07:00:00,6.49728190572,2.31524508274,0.331999286178,0.0,1.6500160872,2.2000214496,0.128292876765,0.108292876765,0.02
 04/14  08:00:00,13.7065608536,2.31524508274,1.49121924766,0.0,4.9500482616,4.9500482616,0.453117386389,0.0,0.453117386389
 04/14  09:00:00,14.1168834299,2.31524508274,1.90154182394,0.0,4.9500482616,4.9500482616,0.453126454333,0.0,0.453126454333
 04/14  10:00:00,14.4415649976,2.31524508274,2.22622339161,0.0,4.9500482616,4.9500482616,0.453136413953,0.0,0.453136413953
 04/14  11:00:00,14.7585362182,2.31524508274,2.5431946123,0.0,4.9500482616,4.9500482616,0.453143132134,0.0,0.453143132134
 04/14  12:00:00,14.2320774406,2.31524508274,2.56674119701,0.0,4.9500482616,4.4000428992,0.453158718031,0.0,0.453158718031
 04/14  13:00:00,15.1065142196,2.31524508274,2.89117261362,0.0,4.9500482616,4.9500482616,0.453154626951,0.0,0.453154626951
 04/14  14:00:00,15.272169453,2.31524508274,3.05682784703,0.0,4.9500482616,4.9500482616,0.453123875824,0.0,0.453123875824
 04/14  15:00:00,15.6745219736,2.31524508274,3.45918036763,0.0,4.9500482616,4.9500482616,0.453127088112,0.0,0.453127088112
 04/14  16:00:00,15.8689102396,2.31524508274,3.65356863363,0.0,4.9500482616,4.9500482616,0.453051882013,0.0,0.453051882013
 04/14  17:00:00,10.5402574957,2.31524508274,2.724958789,0.0,2.750026812,2.750026812,0.453114059507,0.0,0.453114059507
 04/14  18:00:00,8.23406943055,2.31524508274,2.06878681101,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 04/14  19:00:00,9.2361734854,2.31524508274,1.53555753252,0.0,1.6500160872,2.2000214496,0.453101811189,0.0,0.453101811189
 04/14  20:00:00,9.07047025848,2.31524508274,1.15219300133,0.0,1.1000107248,2.2000214496,0.453105627282,0.0,0.453105627282
 04/14  21:00:00,8.90902481754,2.31524508274,0.990747560398,0.0,1.1000107248,2.2000214496,0.453079952234,0.0,0.453079952234
 04/14  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/14  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079561003,0.0,0.453079561003
 04/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/15  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081245575,0.0,0.453081245575
 04/15  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064150358,0.0,0.453064150358
 04/15  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/15  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082854715,0.0,0.453082854715
 04/15  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075954446,0.0,0.453075954446
 04/15  06:00:00,6.51397891472,2.31524508274,0.297207019975,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/15  07:00:00,5.17510907752,2.31524508274,0.109837182774,0.0,0.5500053624,2.2000214496,0.503881981226,0.0507939940021,0.453087987224
 04/15  08:00:00,7.34028830151,2.31524508274,0.625000319571,0.0,1.6500160872,2.750026812,0.453095787736,0.0,0.453095787736
 04/15  09:00:00,7.9453149168,2.31524508274,1.23002693486,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 04/15  10:00:00,8.21446021006,2.31524508274,1.49917222812,0.0,1.6500160872,2.750026812,0.453102775201,0.0,0.453102775201
 04/15  11:00:00,8.40382789161,2.31524508274,1.68853990967,0.0,1.6500160872,2.750026812,0.453107757508,0.0,0.453107757508
 04/15  12:00:00,6.59607336536,2.31524508274,1.53080147062,0.0,0.8250080436,1.9250187684,0.453090463579,0.0,0.453090463579
 04/15  13:00:00,6.68859032387,2.31524508274,1.62331842913,0.0,0.8250080436,1.9250187684,0.453067336226,0.0,0.453067336226
 04/15  14:00:00,6.8432869969,2.31524508274,1.77801510216,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 04/15  15:00:00,6.90103987839,2.31524508274,1.83576798365,0.0,0.8250080436,1.9250187684,0.453096254593,0.0,0.453096254593
 04/15  16:00:00,7.02499963379,2.31524508274,1.95972773905,0.0,0.8250080436,1.9250187684,0.453085729755,0.0,0.453085729755
 04/15  17:00:00,6.01350166367,2.31524508274,1.77323781253,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/15  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084061614,0.0,0.453084061614
 04/15  19:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085021197,0.0,0.453085021197
 04/15  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/15  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080690748,0.0,0.453080690748
 04/15  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066127808,0.0,0.453066127808
 04/15  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/15  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084819415,0.0,0.453084819415
 04/16  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065437517,0.0,0.453065437517
 04/16  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079695463,0.0,0.453079695463
 04/16  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064575088,0.0,0.453064575088
 04/16  06:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083694896,0.0,0.453083694896
 04/16  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085251678,0.0,0.453085251678
 04/16  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086047708,0.0,0.453086047708
 04/16  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081568041,0.0,0.453081568041
 04/16  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091151888,0.0,0.453091151888
 04/16  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081230241,0.0,0.453081230241
 04/16  15:00:00,2.65815071634,0.442117549254,0.291014398683,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  16:00:00,2.52198256019,0.309037920799,0.287925870986,0.0,0.2750026812,1.6500160872,0.453079456419,0.0,0.453079456419
 04/16  17:00:00,2.93639748266,0.579108250599,0.432270463659,0.0,0.2750026812,1.6500160872,0.453086072778,0.0,0.453086072778
 04/16  18:00:00,2.46968564149,0.309037920799,0.235628952283,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  19:00:00,3.69155339954,0.1545189604,0.0766823374054,0.0,0.2750026812,1.6500160872,0.453083318639,0.0,0.453083318639
 04/16  20:00:00,4.56246804734,0.231778440599,0.102670838341,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  21:00:00,4.61792346377,0.270408180699,0.119496514662,0.0,0.2750026812,1.6500160872,0.453072729277,0.0,0.453072729277
 04/16  22:00:00,4.67769310661,0.309037920799,0.140636417402,0.0,0.2750026812,1.6500160872,0.453058306969,0.0,0.453058306969
 04/16  23:00:00,4.33778545279,0.0772594801998,0.0325072041857,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072567745,0.0,0.453072567745
 04/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055791383,0.0,0.453055791383
 04/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/17  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074359374,0.0,0.453074359374
 04/17  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058583444,0.0,0.453058583444
 04/17  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/17  06:00:00,8.34912260503,2.31524508274,2.13235071029,0.0,0.5500053624,2.2000214496,0.453054500687,0.0,0.453054500687
 04/17  07:00:00,7.86701382183,2.31524508274,1.70173120229,0.0,1.6500160872,2.2000214496,0.453101581499,0.0,0.453101581499
 04/17  08:00:00,15.5609755718,2.31524508274,3.3456339659,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 04/17  09:00:00,16.3027264017,2.31524508274,4.08738479577,0.0,4.9500482616,4.9500482616,0.453127169916,0.0,0.453127169916
 04/17  10:00:00,16.7716575342,2.31524508274,4.55631592826,0.0,4.9500482616,4.9500482616,0.453136047571,0.0,0.453136047571
 04/17  11:00:00,16.9089673568,2.31524508274,4.69362575086,0.0,4.9500482616,4.9500482616,0.453103827301,0.0,0.453103827301
 04/17  12:00:00,16.0160317632,2.31524508274,4.35069551962,0.0,4.9500482616,4.4000428992,0.453150219775,0.0,0.453150219775
 04/17  13:00:00,17.0459788672,2.31524508274,4.83063726121,0.0,4.9500482616,4.9500482616,0.453142476194,0.0,0.453142476194
 04/17  14:00:00,17.4108159364,2.31524508274,5.19547433045,0.0,4.9500482616,4.9500482616,0.453100053882,0.0,0.453100053882
 04/17  15:00:00,17.6126166826,2.31524508274,5.39727507663,0.0,4.9500482616,4.9500482616,0.453125065926,0.0,0.453125065926
 04/17  16:00:00,17.6111044681,2.31524508274,5.39576286213,0.0,4.9500482616,4.9500482616,0.453128150695,0.0,0.453128150695
 04/17  17:00:00,12.1232405695,2.31524508274,4.30794186276,0.0,2.750026812,2.750026812,0.453110753128,0.0,0.453110753128
 04/17  18:00:00,9.71318980486,2.31524508274,3.54790718531,0.0,1.6500160872,2.2000214496,0.453104156797,0.0,0.453104156797
 04/17  19:00:00,10.8597565963,2.31524508274,3.1591406434,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 04/17  20:00:00,10.8379682403,2.31524508274,2.91969098312,0.0,1.1000107248,2.2000214496,0.453095434135,0.0,0.453095434135
 04/17  21:00:00,10.8502541815,2.31524508274,2.93197692432,0.0,1.1000107248,2.2000214496,0.453059401789,0.0,0.453059401789
 04/17  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/17  23:00:00,5.24969041726,0.309037920799,0.162628365655,0.0,0.2750026812,2.2000214496,0.453077231278,0.0,0.453077231278
 04/17  24:00:00,5.2434082355,0.309037920799,0.1563461839,0.0,0.2750026812,2.2000214496,0.453061474471,0.0,0.453061474471
 04/18  01:00:00,5.23949654839,0.309037920799,0.152434496782,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/18  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079869101,0.0,0.453079869101
 04/18  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/18  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064023224,0.0,0.453064023224
 04/18  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453055315726,0.0,0.453055315726
 04/18  06:00:00,9.18025657494,2.31524508274,2.9634846802,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/18  07:00:00,8.83344302258,2.31524508274,2.66816040303,0.0,1.6500160872,2.2000214496,0.453101308291,0.0,0.453101308291
 04/18  08:00:00,16.4993555667,2.31524508274,4.28401396073,0.0,4.9500482616,4.9500482616,0.453120913202,0.0,0.453120913202
 04/18  09:00:00,17.0541028337,2.31524508274,4.83876122776,0.0,4.9500482616,4.9500482616,0.453125128392,0.0,0.453125128392
 04/18  10:00:00,17.2508540979,2.31524508274,5.03551249193,0.0,4.9500482616,4.9500482616,0.453121361903,0.0,0.453121361903
 04/18  11:00:00,17.5560125424,2.31524508274,5.34067093643,0.0,4.9500482616,4.9500482616,0.453131834986,0.0,0.453131834986
 04/18  12:00:00,16.9659596955,2.31524508274,5.30062345195,0.0,4.9500482616,4.4000428992,0.453151542635,0.0,0.453151542635
 04/18  13:00:00,18.1754880107,2.31524508274,5.96014640473,0.0,4.9500482616,4.9500482616,0.453137274709,0.0,0.453137274709
 04/18  14:00:00,18.0298560391,2.31524508274,5.81451443317,0.0,4.9500482616,4.9500482616,0.453120853511,0.0,0.453120853511
 04/18  15:00:00,17.8249952004,2.31524508274,5.60965359448,0.0,4.9500482616,4.9500482616,0.453111531229,0.0,0.453111531229
 04/18  16:00:00,17.837974453,2.31524508274,5.62263284702,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 04/18  17:00:00,12.3926587385,2.31524508274,4.57736003174,0.0,2.750026812,2.750026812,0.453120989142,0.0,0.453120989142
 04/18  18:00:00,10.1198151362,2.31524508274,3.95453251669,0.0,1.6500160872,2.2000214496,0.453100458462,0.0,0.453100458462
 04/18  19:00:00,11.3296848307,2.31524508274,3.62906887783,0.0,1.6500160872,2.2000214496,0.45309604786,0.0,0.45309604786
 04/18  20:00:00,11.2488888612,2.31524508274,3.33061160401,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 04/18  21:00:00,11.0985228572,2.31524508274,3.18024560004,0.0,1.1000107248,2.2000214496,0.453096245769,0.0,0.453096245769
 04/18  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076943063,0.0,0.453076943063
 04/18  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/18  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061054522,0.0,0.453061054522
 04/19  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530794277,0.0,0.4530794277
 04/19  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/19  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306350057,0.0,0.45306350057
 04/19  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081825783,0.0,0.453081825783
 04/19  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/19  06:00:00,9.63229389213,2.31524508274,3.41552199739,0.0,0.5500053624,2.2000214496,0.453077582169,0.0,0.453077582169
 04/19  07:00:00,9.02512326844,2.31524508274,2.85984064889,0.0,1.6500160872,2.2000214496,0.453089590366,0.0,0.453089590366
 04/19  08:00:00,16.8040466617,2.31524508274,4.5887050558,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 04/19  09:00:00,17.244006654,2.31524508274,5.02866504809,0.0,4.9500482616,4.9500482616,0.45312801911,0.0,0.45312801911
 04/19  10:00:00,17.3315454448,2.31524508274,5.11620383887,0.0,4.9500482616,4.9500482616,0.453129589192,0.0,0.453129589192
 04/19  11:00:00,17.5412738918,2.31524508274,5.3259322859,0.0,4.9500482616,4.9500482616,0.453139133924,0.0,0.453139133924
 04/19  12:00:00,16.7960032363,2.31524508274,5.13066699275,0.0,4.9500482616,4.4000428992,0.453148933376,0.0,0.453148933376
 04/19  13:00:00,17.8532799604,2.31524508274,5.63793835447,0.0,4.9500482616,4.9500482616,0.453140937164,0.0,0.453140937164
 04/19  14:00:00,17.9786704323,2.31524508274,5.76332882636,0.0,4.9500482616,4.9500482616,0.453116517472,0.0,0.453116517472
 04/19  15:00:00,17.774704049,2.31524508274,5.55936244307,0.0,4.9500482616,4.9500482616,0.45312690689,0.0,0.45312690689
