Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/19  16:00:00,17.764485521,2.31524508274,5.54914391511,0.0,4.9500482616,4.9500482616,0.453088199589,0.0,0.453088199589
 04/19  17:00:00,12.4533367502,2.31524508274,4.63803804348,0.0,2.750026812,2.750026812,0.453101444897,0.0,0.453101444897
 04/19  18:00:00,10.1609248836,2.31524508274,3.99564226402,0.0,1.6500160872,2.2000214496,0.45310656899,0.0,0.45310656899
 04/19  19:00:00,11.151212401,2.31524508274,3.45059644813,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 04/19  20:00:00,11.1138956441,2.31524508274,3.19561838695,0.0,1.1000107248,2.2000214496,0.453087480831,0.0,0.453087480831
 04/19  21:00:00,11.0916575688,2.31524508274,3.17338031162,0.0,1.1000107248,2.2000214496,0.453071261832,0.0,0.453071261832
 04/19  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/19  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054501424,0.0,0.453054501424
 04/19  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307288486,0.0,0.45307288486
 04/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305683045,0.0,0.45305683045
 04/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075101936,0.0,0.453075101936
 04/20  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453066230129,0.0,0.453066230129
 04/20  06:00:00,10.0039169326,2.31524508274,3.78714503788,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/20  07:00:00,9.24555113686,2.31524508274,3.08026851731,0.0,1.6500160872,2.2000214496,0.453066207072,0.0,0.453066207072
 04/20  08:00:00,16.7315586878,2.31524508274,4.5162170819,0.0,4.9500482616,4.9500482616,0.453125432503,0.0,0.453125432503
 04/20  09:00:00,17.203538165,2.31524508274,4.98819655905,0.0,4.9500482616,4.9500482616,0.453113291837,0.0,0.453113291837
 04/20  10:00:00,17.5505904711,2.31524508274,5.33524886513,0.0,4.9500482616,4.9500482616,0.453130592421,0.0,0.453130592421
 04/20  11:00:00,17.7757710517,2.31524508274,5.56042944577,0.0,4.9500482616,4.9500482616,0.453118864128,0.0,0.453118864128
 04/20  12:00:00,16.980983572,2.31524508274,5.31564732847,0.0,4.9500482616,4.4000428992,0.453135517073,0.0,0.453135517073
 04/20  13:00:00,17.77546621,2.31524508274,5.56012460405,0.0,4.9500482616,4.9500482616,0.453141317929,0.0,0.453141317929
 04/20  14:00:00,17.7235307436,2.31524508274,5.50818913766,0.0,4.9500482616,4.9500482616,0.453090143245,0.0,0.453090143245
 04/20  15:00:00,17.6352965357,2.31524508274,5.41995492972,0.0,4.9500482616,4.9500482616,0.453088665696,0.0,0.453088665696
 04/20  16:00:00,17.6533983345,2.31524508274,5.43805672854,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 04/20  17:00:00,12.1778795879,2.31524508274,4.36258088112,0.0,2.750026812,2.750026812,0.453116094593,0.0,0.453116094593
 04/20  18:00:00,9.89227353177,2.31524508274,3.72699091223,0.0,1.6500160872,2.2000214496,0.453100924329,0.0,0.453100924329
 04/20  19:00:00,11.2491074291,2.31524508274,3.54849147623,0.0,1.6500160872,2.2000214496,0.453089019293,0.0,0.453089019293
 04/20  20:00:00,11.3476862619,2.31524508274,3.42940900476,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 04/20  21:00:00,11.1365834059,2.31524508274,3.21830614876,0.0,1.1000107248,2.2000214496,0.453091824306,0.0,0.453091824306
 04/20  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076251517,0.0,0.453076251517
 04/20  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060192231,0.0,0.453060192231
 04/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078377816,0.0,0.453078377816
 04/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062274486,0.0,0.453062274486
 04/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081942149,0.0,0.453081942149
 04/21  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/21  06:00:00,9.03631203916,2.31524508274,2.81954014441,0.0,0.5500053624,2.2000214496,0.453075896293,0.0,0.453075896293
 04/21  07:00:00,8.30765928105,2.31524508274,2.1423766615,0.0,1.6500160872,2.2000214496,0.453087254825,0.0,0.453087254825
 04/21  08:00:00,15.7978001708,2.31524508274,3.58245856485,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 04/21  09:00:00,16.2741139427,2.31524508274,4.05877233677,0.0,4.9500482616,4.9500482616,0.453124556517,0.0,0.453124556517
 04/21  10:00:00,16.4488106024,2.31524508274,4.23346899641,0.0,4.9500482616,4.9500482616,0.453116131716,0.0,0.453116131716
 04/21  11:00:00,16.6500275009,2.31524508274,4.43468589491,0.0,4.9500482616,4.9500482616,0.453118368404,0.0,0.453118368404
 04/21  12:00:00,16.0658344744,2.31524508274,4.40049823082,0.0,4.9500482616,4.4000428992,0.453158360994,0.0,0.453158360994
 04/21  13:00:00,17.0547877819,2.31524508274,4.83944617592,0.0,4.9500482616,4.9500482616,0.453151921825,0.0,0.453151921825
 04/21  14:00:00,17.1901621449,2.31524508274,4.97482053892,0.0,4.9500482616,4.9500482616,0.453125347017,0.0,0.453125347017
 04/21  15:00:00,17.284632184,2.31524508274,5.06929057807,0.0,4.9500482616,4.9500482616,0.453106316336,0.0,0.453106316336
 04/21  16:00:00,17.4396969004,2.31524508274,5.22435529445,0.0,4.9500482616,4.9500482616,0.453130081849,0.0,0.453130081849
 04/21  17:00:00,12.3193123439,2.31524508274,4.50401363718,0.0,2.750026812,2.750026812,0.453110373679,0.0,0.453110373679
 04/21  18:00:00,10.0398260869,2.31524508274,3.87454346737,0.0,1.6500160872,2.2000214496,0.453093308939,0.0,0.453093308939
 04/21  19:00:00,11.2599690687,2.31524508274,3.55935311579,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 04/21  20:00:00,11.2760440799,2.31524508274,3.35776682276,0.0,1.1000107248,2.2000214496,0.453093410267,0.0,0.453093410267
 04/21  21:00:00,11.2152430062,2.31524508274,3.29696574906,0.0,1.1000107248,2.2000214496,0.453058163285,0.0,0.453058163285
 04/21  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/21  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075619454,0.0,0.453075619454
 04/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059504986,0.0,0.453059504986
 04/22  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/22  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077550407,0.0,0.453077550407
 04/22  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/22  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061357482,0.0,0.453061357482
 04/22  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087847914,0.0,0.453087847914
 04/22  06:00:00,9.6896052173,2.31524508274,3.47283332256,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/22  07:00:00,7.8920707461,2.31524508274,2.82679885136,0.0,0.5500053624,2.2000214496,0.453084745531,0.0,0.453084745531
 04/22  08:00:00,10.0635008356,2.31524508274,3.34821285362,0.0,1.6500160872,2.750026812,0.453091769827,0.0,0.453091769827
 04/22  09:00:00,10.4009713551,2.31524508274,3.68568337318,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 04/22  10:00:00,10.5007426985,2.31524508274,3.78545471656,0.0,1.6500160872,2.750026812,0.453108921963,0.0,0.453108921963
 04/22  11:00:00,10.7454948538,2.31524508274,4.03020687186,0.0,1.6500160872,2.750026812,0.453112636598,0.0,0.453112636598
 04/22  12:00:00,8.87093319953,2.31524508274,3.80566130479,0.0,0.8250080436,1.9250187684,0.45307111906,0.0,0.45307111906
 04/22  13:00:00,8.86555146577,2.31524508274,3.80027957103,0.0,0.8250080436,1.9250187684,0.453068009143,0.0,0.453068009143
 04/22  14:00:00,8.81772903192,2.31524508274,3.75245713718,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 04/22  15:00:00,8.98373985735,2.31524508274,3.9184679626,0.0,0.8250080436,1.9250187684,0.453084962064,0.0,0.453084962064
 04/22  16:00:00,8.69643437616,2.31524508274,3.63116248142,0.0,0.8250080436,1.9250187684,0.453093486604,0.0,0.453093486604
 04/22  17:00:00,7.45904338114,2.31524508274,3.21877952999,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/22  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089161086,0.0,0.453089161086
 04/22  19:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080345383,0.0,0.453080345383
 04/22  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/22  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074212485,0.0,0.453074212485
 04/22  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060280301,0.0,0.453060280301
 04/22  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/22  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307833548,0.0,0.45307833548
 04/23  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058449058,0.0,0.453058449058
 04/23  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072204678,0.0,0.453072204678
 04/23  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056404268,0.0,0.453056404268
 04/23  06:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073431669,0.0,0.453073431669
 04/23  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077710412,0.0,0.453077710412
 04/23  09:00:00,2.38990474343,0.266429537629,0.198456437397,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  10:00:00,2.40365244751,0.303823156945,0.174810522162,0.0,0.2750026812,1.6500160872,0.453086328418,0.0,0.453086328418
 04/23  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088107874,0.0,0.453088107874
 04/23  12:00:00,2.04969981515,0.070113036218,0.0545680105257,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  13:00:00,2.51692845145,0.35056518109,0.241344501956,0.0,0.2750026812,1.6500160872,0.453079504242,0.0,0.453079504242
 04/23  14:00:00,2.35017712952,0.257081132799,0.168077228319,0.0,0.2750026812,1.6500160872,0.45308788949,0.0,0.45308788949
 04/23  15:00:00,2.36284582523,0.280452144872,0.157374911954,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  16:00:00,2.0284788492,0.070113036218,0.0333470445805,0.0,0.2750026812,1.6500160872,0.453084238539,0.0,0.453084238539
 04/23  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086811606,0.0,0.453086811606
 04/23  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  19:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077375633,0.0,0.453077375633
 04/23  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057919599,0.0,0.453057919599
 04/23  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077133103,0.0,0.453077133103
 04/23  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057104479,0.0,0.453057104479
 04/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074001185,0.0,0.453074001185
 04/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057621201,0.0,0.453057621201
 04/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/24  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077543386,0.0,0.453077543386
 04/24  06:00:00,6.35118828394,2.31524508274,0.518249722531,0.0,0.5500053624,2.2000214496,0.453071316247,0.0,0.453071316247
 04/24  07:00:00,6.21398785009,2.31524508274,0.0487052305482,0.0,1.6500160872,2.2000214496,0.663499647196,0.210412789797,0.453086857399
 04/24  08:00:00,12.8238435148,2.31524508274,0.608501908877,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 04/24  09:00:00,13.1097222457,2.31524508274,0.894380639759,0.0,4.9500482616,4.9500482616,0.453115376809,0.0,0.453115376809
 04/24  10:00:00,13.3693103029,2.31524508274,1.15396869691,0.0,4.9500482616,4.9500482616,0.45312699941,0.0,0.45312699941
 04/24  11:00:00,13.4814669442,2.31524508274,1.26612533825,0.0,4.9500482616,4.9500482616,0.453141017296,0.0,0.453141017296
 04/24  12:00:00,12.8135936911,2.31524508274,1.14825744756,0.0,4.9500482616,4.4000428992,0.453147022988,0.0,0.453147022988
 04/24  13:00:00,13.6936317478,2.31524508274,1.47829014185,0.0,4.9500482616,4.9500482616,0.45313682764,0.0,0.45313682764
 04/24  14:00:00,13.9592300728,2.31524508274,1.74388846683,0.0,4.9500482616,4.9500482616,0.453101672193,0.0,0.453101672193
 04/24  15:00:00,14.1293751973,2.31524508274,1.91403359138,0.0,4.9500482616,4.9500482616,0.453124014641,0.0,0.453124014641
 04/24  16:00:00,14.2494026769,2.31524508274,2.03406107097,0.0,4.9500482616,4.9500482616,0.453128452328,0.0,0.453128452328
 04/24  17:00:00,9.20069722642,2.31524508274,1.38539851967,0.0,2.750026812,2.750026812,0.453111421492,0.0,0.453111421492
 04/24  18:00:00,7.09144631347,2.31524508274,0.926163693929,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 04/24  19:00:00,8.28921838984,2.31524508274,0.588602436967,0.0,1.6500160872,2.2000214496,0.453101457275,0.0,0.453101457275
 04/24  20:00:00,8.30163375612,2.31524508274,0.383356498973,0.0,1.1000107248,2.2000214496,0.453097555474,0.0,0.453097555474
 04/24  21:00:00,8.264006288,2.31524508274,0.345729030856,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 04/24  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083919982,0.0,0.453083919982
 04/24  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453052923289,0.0,0.453052923289
 04/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/25  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070798988,0.0,0.453070798988
 04/25  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054318191,0.0,0.453054318191
 04/25  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/25  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072120326,0.0,0.453072120326
 04/25  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453065154376,0.0,0.453065154376
 04/25  06:00:00,6.12161279011,2.31524508274,0.288674228699,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/25  07:00:00,6.24172954983,2.31524508274,0.0764469302912,0.0,1.6500160872,2.2000214496,0.762311969573,0.309211792486,0.453100177087
 04/25  08:00:00,13.1420056237,2.31524508274,0.926664017788,0.0,4.9500482616,4.9500482616,0.453120856293,0.0,0.453120856293
 04/25  09:00:00,13.4747349036,2.31524508274,1.25939329764,0.0,4.9500482616,4.9500482616,0.453120512032,0.0,0.453120512032
 04/25  10:00:00,13.6792448106,2.31524508274,1.46390320464,0.0,4.9500482616,4.9500482616,0.453123097259,0.0,0.453123097259
 04/25  11:00:00,13.8296247379,2.31524508274,1.61428313193,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 04/25  12:00:00,13.256265157,2.31524508274,1.59092891344,0.0,4.9500482616,4.4000428992,0.886288757072,0.0,0.886288757072
 04/25  13:00:00,14.1804892251,2.31524508274,1.96514761914,0.0,4.9500482616,4.9500482616,0.453104923294,0.0,0.453104923294
 04/25  14:00:00,14.2997635117,2.31524508274,2.08442190576,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 04/25  15:00:00,14.5165413574,2.31524508274,2.30119975145,0.0,4.9500482616,4.9500482616,0.45309106057,0.0,0.45309106057
 04/25  16:00:00,14.6011119642,2.31524508274,2.38577035828,0.0,4.9500482616,4.9500482616,0.453102736947,0.0,0.453102736947
 04/25  17:00:00,9.26687702642,2.31524508274,1.45157831967,0.0,2.750026812,2.750026812,0.45310933994,0.0,0.45310933994
 04/25  18:00:00,7.10198006629,2.31524508274,0.936697446744,0.0,1.6500160872,2.2000214496,0.453105808917,0.0,0.453105808917
 04/25  19:00:00,8.36433618849,2.31524508274,0.663720235613,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 04/25  20:00:00,8.42138363132,2.31524508274,0.503106374179,0.0,1.1000107248,2.2000214496,0.453100998202,0.0,0.453100998202
 04/25  21:00:00,8.312712751,2.31524508274,0.394435493859,0.0,1.1000107248,2.2000214496,0.453077712599,0.0,0.453077712599
 04/25  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/25  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079470449,0.0,0.453079470449
 04/25  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061587748,0.0,0.453061587748
 04/26  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/26  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079204302,0.0,0.453079204302
 04/26  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062672524,0.0,0.453062672524
 04/26  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/26  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086059691,0.0,0.453086059691
 04/26  06:00:00,5.91855520415,2.31524508274,0.0856166427416,0.0,0.5500053624,2.2000214496,0.496775547499,0.0436966565555,0.453078890944
 04/26  07:00:00,6.21768249904,2.31524508274,0.0523998794977,0.0,1.6500160872,2.2000214496,0.109314270734,0.0893142707337,0.02
 04/26  08:00:00,13.132221524,2.31524508274,0.916879918021,0.0,4.9500482616,4.9500482616,0.461982951744,0.00885798836133,0.453124963383
 04/26  09:00:00,13.7793647054,2.31524508274,1.56402309946,0.0,4.9500482616,4.9500482616,0.45312449053,0.0,0.45312449053
 04/26  10:00:00,13.99219165,2.31524508274,1.77685004409,0.0,4.9500482616,4.9500482616,0.45312787597,0.0,0.45312787597
 04/26  11:00:00,14.174912134,2.31524508274,1.95957052804,0.0,4.9500482616,4.9500482616,0.453137604626,0.0,0.453137604626
 04/26  12:00:00,13.5790813952,2.31524508274,1.91374515165,0.0,4.9500482616,4.4000428992,0.453147446771,0.0,0.453147446771
 04/26  13:00:00,14.5916402421,2.31524508274,2.37629863618,0.0,4.9500482616,4.9500482616,0.453120202279,0.0,0.453120202279
 04/26  14:00:00,14.8241187521,2.31524508274,2.60877714616,0.0,4.9500482616,4.9500482616,0.453123257363,0.0,0.453123257363
 04/26  15:00:00,15.1207402559,2.31524508274,2.90539865,0.0,4.9500482616,4.9500482616,0.453120346841,0.0,0.453120346841
 04/26  16:00:00,15.2729240196,2.31524508274,3.05758241363,0.0,4.9500482616,4.9500482616,0.45313969331,0.0,0.45313969331
 04/26  17:00:00,9.99188182612,2.31524508274,2.17658311937,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 04/26  18:00:00,7.7730834091,2.31524508274,1.60780078956,0.0,1.6500160872,2.2000214496,0.453105949799,0.0,0.453105949799
 04/26  19:00:00,8.50352567211,2.31524508274,1.18674305257,0.0,1.6500160872,2.2000214496,0.453093005757,0.0,0.453093005757
 04/26  20:00:00,8.70471988154,2.31524508274,0.786442624401,0.0,1.1000107248,2.2000214496,0.453094556371,0.0,0.453094556371
 04/26  21:00:00,8.48679590671,2.31524508274,0.568518649566,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 04/26  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45306259879,0.0,0.45306259879
 04/26  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/26  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080157676,0.0,0.453080157676
 04/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063575692,0.0,0.453063575692
 04/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081124507,0.0,0.453081124507
 04/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064514654,0.0,0.453064514654
 04/27  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/27  06:00:00,6.78000952116,2.31524508274,0.94707095975,0.0,0.5500053624,2.2000214496,0.453058334972,0.0,0.453058334972
 04/27  07:00:00,6.84018530706,2.31524508274,0.674902687517,0.0,1.6500160872,2.2000214496,0.453103648345,0.0,0.453103648345
 04/27  08:00:00,14.1426534865,2.31524508274,1.92731188052,0.0,4.9500482616,4.9500482616,0.453112119061,0.0,0.453112119061
 04/27  09:00:00,14.5163263882,2.31524508274,2.30098478221,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 04/27  10:00:00,14.8590980468,2.31524508274,2.64375644087,0.0,4.9500482616,4.9500482616,0.453117931044,0.0,0.453117931044
 04/27  11:00:00,15.1714088858,2.31524508274,2.95606727981,0.0,4.9500482616,4.9500482616,0.453125824945,0.0,0.453125824945
 04/27  12:00:00,14.5143801277,2.31524508274,2.84904388413,0.0,4.9500482616,4.4000428992,0.453154370167,0.0,0.453154370167
 04/27  13:00:00,15.3925173073,2.31524508274,3.17717570131,0.0,4.9500482616,4.9500482616,0.453129782395,0.0,0.453129782395
 04/27  14:00:00,15.4755358551,2.31524508274,3.26019424917,0.0,4.9500482616,4.9500482616,0.453102981081,0.0,0.453102981081
 04/27  15:00:00,15.4957237725,2.31524508274,3.28038216654,0.0,4.9500482616,4.9500482616,0.45309803886,0.0,0.45309803886
 04/27  16:00:00,15.4209983758,2.31524508274,3.20565676988,0.0,4.9500482616,4.9500482616,0.453119412808,0.0,0.453119412808
 04/27  17:00:00,10.0799049101,2.31524508274,2.26460620334,0.0,2.750026812,2.750026812,0.453098894413,0.0,0.453098894413
 04/27  18:00:00,7.88629769,2.31524508274,1.72101507046,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 04/27  19:00:00,8.73266259481,2.31524508274,1.41587997527,0.0,1.6500160872,2.2000214496,0.453097199814,0.0,0.453097199814
 04/27  20:00:00,8.90451858612,2.31524508274,0.986241328979,0.0,1.1000107248,2.2000214496,0.453092427025,0.0,0.453092427025
 04/27  21:00:00,8.57122775254,2.31524508274,0.652950495398,0.0,1.1000107248,2.2000214496,0.453077212624,0.0,0.453077212624
 04/27  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/27  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077035847,0.0,0.453077035847
 04/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076076936,0.0,0.453076076936
 04/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059349026,0.0,0.453059349026
 04/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307682659,0.0,0.45307682659
 04/28  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453068261327,0.0,0.453068261327
 04/28  06:00:00,6.52243506972,2.31524508274,0.689496508311,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/28  07:00:00,6.67392645059,2.31524508274,0.508643831046,0.0,1.6500160872,2.2000214496,0.453097360081,0.0,0.453097360081
 04/28  08:00:00,14.0373096909,2.31524508274,1.82196808491,0.0,4.9500482616,4.9500482616,0.453122325006,0.0,0.453122325006
 04/28  09:00:00,14.5638840456,2.31524508274,2.34854243967,0.0,4.9500482616,4.9500482616,0.453129715646,0.0,0.453129715646
 04/28  10:00:00,14.9198308548,2.31524508274,2.70448924883,0.0,4.9500482616,4.9500482616,0.453132917744,0.0,0.453132917744
 04/28  11:00:00,15.1346954833,2.31524508274,2.91935387737,0.0,4.9500482616,4.9500482616,0.453138975202,0.0,0.453138975202
 04/28  12:00:00,14.4757434375,2.31524508274,2.81040719392,0.0,4.9500482616,4.4000428992,0.45313581904,0.0,0.45313581904
 04/28  13:00:00,15.5790050273,2.31524508274,3.3636634214,0.0,4.9500482616,4.9500482616,0.453133994356,0.0,0.453133994356
 04/28  14:00:00,15.9077493996,2.31524508274,3.69240779364,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 04/28  15:00:00,16.1822918286,2.31524508274,3.96695022261,0.0,4.9500482616,4.9500482616,0.453118300262,0.0,0.453118300262
 04/28  16:00:00,16.5023942435,2.31524508274,4.28705263759,0.0,4.9500482616,4.9500482616,0.453129342019,0.0,0.453129342019
 04/28  17:00:00,11.2100367322,2.31524508274,3.39473802544,0.0,2.750026812,2.750026812,0.453110403914,0.0,0.453110403914
 04/28  18:00:00,8.97466665634,2.31524508274,2.8093840368,0.0,1.6500160872,2.2000214496,0.453108131599,0.0,0.453108131599
 04/28  19:00:00,9.41882258983,2.31524508274,2.10203997029,0.0,1.6500160872,2.2000214496,0.453101201711,0.0,0.453101201711
 04/28  20:00:00,9.33274718339,2.31524508274,1.41446992625,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 04/28  21:00:00,9.09609419356,2.31524508274,1.17781693642,0.0,1.1000107248,2.2000214496,0.453081870039,0.0,0.453081870039
 04/28  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453064806592,0.0,0.453064806592
 04/28  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082248301,0.0,0.453082248301
 04/29  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/29  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084112549,0.0,0.453084112549
 04/29  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082814844,0.0,0.453082814844
 04/29  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/29  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070214725,0.0,0.453070214725
 04/29  06:00:00,6.64759079014,2.31524508274,0.814652228733,0.0,0.5500053624,2.2000214496,0.453061919703,0.0,0.453061919703
 04/29  07:00:00,5.53607050337,2.31524508274,0.470798608629,0.0,0.5500053624,2.2000214496,0.024694500769,0.00469450076903,0.02
 04/29  08:00:00,8.0829866368,2.31524508274,1.36769865485,0.0,1.6500160872,2.750026812,0.45309924047,0.0,0.45309924047
 04/29  09:00:00,8.63440468769,2.31524508274,1.91911670575,0.0,1.6500160872,2.750026812,0.453104425233,0.0,0.453104425233
 04/29  10:00:00,8.97772224481,2.31524508274,2.26243426286,0.0,1.6500160872,2.750026812,0.146321865185,0.0,0.146321865185
 04/29  11:00:00,9.08280667507,2.31524508274,2.36751869313,0.0,1.6500160872,2.750026812,0.326708846458,0.0,0.326708846458
 04/29  12:00:00,7.27771348246,2.31524508274,2.21244158771,0.0,0.8250080436,1.9250187684,0.453103087288,0.0,0.453103087288
 04/29  13:00:00,7.44195133982,2.31524508274,2.37667944508,0.0,0.8250080436,1.9250187684,0.453087297347,0.0,0.453087297347
 04/29  14:00:00,7.67330513099,2.31524508274,2.60803323625,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 04/29  15:00:00,7.66903201617,2.31524508274,2.60376012142,0.0,0.8250080436,1.9250187684,0.453085357342,0.0,0.453085357342
 04/29  16:00:00,7.59943744523,2.31524508274,2.53416555049,0.0,0.8250080436,1.9250187684,0.453088501397,0.0,0.453088501397
 04/29  17:00:00,6.58689221691,2.31524508274,2.34662836576,0.0,0.2750026812,1.6500160872,0.453084211776,0.0,0.453084211776
 04/29  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/29  19:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083470489,0.0,0.453083470489
 04/29  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/29  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074123687,0.0,0.453074123687
 04/29  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062837147,0.0,0.453062837147
 04/29  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/29  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080186113,0.0,0.453080186113
 04/30  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078987611,0.0,0.453078987611
 04/30  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073846696,0.0,0.453073846696
 04/30  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053318129,0.0,0.453053318129
 04/30  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  06:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073809375,0.0,0.453073809375
 04/30  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082438648,0.0,0.453082438648
 04/30  09:00:00,2.35666110461,0.252406930385,0.179235405818,0.0,0.2750026812,1.6500160872,0.453082145876,0.0,0.453082145876
 04/30  10:00:00,2.48772090357,0.35056518109,0.212136954074,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085627598,0.0,0.453085627598
 04/30  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530715154,0.0,0.4530715154
 04/30  13:00:00,2.16643745078,0.140226072436,0.101192609942,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  14:00:00,2.54746994455,0.357711625072,0.264739551073,0.0,0.2750026812,1.6500160872,0.45308313135,0.0,0.45308313135
 04/30  15:00:00,3.31033579322,0.736862582089,0.648454442724,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  16:00:00,3.09609951823,0.589490065671,0.581590684159,0.0,0.2750026812,1.6500160872,0.45308068391,0.0,0.45308068391
 04/30  17:00:00,3.27683873825,0.736862582089,0.614957387754,0.0,0.2750026812,1.6500160872,0.453080411484,0.0,0.453080411484
 04/30  18:00:00,2.95986676357,0.589490065671,0.445357929494,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  19:00:00,4.16945390426,0.70180606398,0.39112907188,0.0,0.2750026812,1.6500160872,0.453000057269,0.0,0.453000057269
 04/30  20:00:00,4.80521908347,0.379150957017,0.198049358044,0.0,0.2750026812,1.6500160872,0.453086154596,0.0,0.453086154596
 04/30  21:00:00,4.81249847215,0.386297400999,0.19818230275,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  22:00:00,4.70161057341,0.309037920799,0.164553884203,0.0,0.2750026812,1.6500160872,0.453071390524,0.0,0.453071390524
 04/30  23:00:00,4.80303717453,0.386297400999,0.188721005123,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  24:00:00,4.56844123247,0.231778440599,0.108644023469,0.0,0.2750026812,1.6500160872,0.453086058138,0.0,0.453086058138
 05/01  01:00:00,5.23929528433,0.309037920799,0.152233232724,0.0,0.2750026812,2.2000214496,0.453084808572,0.0,0.453084808572
 05/01  02:00:00,4.99950137087,0.1545189604,0.0669582796699,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/01  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083361631,0.0,0.453083361631
 05/01  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306641604,0.0,0.45306641604
 05/01  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/01  06:00:00,8.83765663175,2.31524508274,3.00471807034,0.0,0.5500053624,2.2000214496,0.453059695031,0.0,0.453059695031
 05/01  07:00:00,8.31366773316,2.31524508274,2.14838511361,0.0,1.6500160872,2.2000214496,0.453082061213,0.0,0.453082061213
 05/01  08:00:00,15.2459098198,2.31524508274,3.03056821382,0.0,4.9500482616,4.9500482616,0.453085033908,0.0,0.453085033908
 05/01  09:00:00,15.2537710835,2.31524508274,3.03842947754,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 05/01  10:00:00,15.325586487,2.31524508274,3.11024488103,0.0,4.9500482616,4.9500482616,0.453122045365,0.0,0.453122045365
 05/01  11:00:00,15.5555658097,2.31524508274,3.34022420373,0.0,4.9500482616,4.9500482616,0.453133475172,0.0,0.453133475172
 05/01  12:00:00,14.8626620241,2.31524508274,3.19732578058,0.0,4.9500482616,4.4000428992,0.453145084228,0.0,0.453145084228
 05/01  13:00:00,15.6292699441,2.31524508274,3.41392833811,0.0,4.9500482616,4.9500482616,0.453118126815,0.0,0.453118126815
 05/01  14:00:00,15.748596969,2.31524508274,3.53325536303,0.0,4.9500482616,4.9500482616,0.453089376336,0.0,0.453089376336
 05/01  15:00:00,15.8738970566,2.31524508274,3.65855545066,0.0,4.9500482616,4.9500482616,0.453082634149,0.0,0.453082634149
 05/01  16:00:00,15.8680834058,2.31524508274,3.65274179984,0.0,4.9500482616,4.9500482616,0.453101572209,0.0,0.453101572209
 05/01  17:00:00,10.5407566565,2.31524508274,2.7254579498,0.0,2.750026812,2.750026812,0.453078576023,0.0,0.453078576023
 05/01  18:00:00,8.42588036465,2.31524508274,2.2605977451,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/01  19:00:00,9.40301997364,2.31524508274,2.0862373541,0.0,1.6500160872,2.2000214496,0.453094294142,0.0,0.453094294142
 05/01  20:00:00,9.77917129556,2.31524508274,1.86089403842,0.0,1.1000107248,2.2000214496,0.453096025742,0.0,0.453096025742
 05/01  21:00:00,9.60960082131,2.31524508274,1.69132356417,0.0,1.1000107248,2.2000214496,0.453055616198,0.0,0.453055616198
 05/01  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/01  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307097389,0.0,0.45307097389
 05/01  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/02  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053959576,0.0,0.453053959576
 05/02  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071072853,0.0,0.453071072853
 05/02  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/02  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305398785,0.0,0.45305398785
 05/02  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080349896,0.0,0.453080349896
 05/02  06:00:00,6.97993147439,2.31524508274,1.14699291298,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/02  07:00:00,6.80493027644,2.31524508274,0.639647656894,0.0,1.6500160872,2.2000214496,0.453092078031,0.0,0.453092078031
 05/02  08:00:00,13.997060171,2.31524508274,1.78171856506,0.0,4.9500482616,4.9500482616,0.453081592716,0.0,0.453081592716
 05/02  09:00:00,14.1291436118,2.31524508274,1.91380200584,0.0,4.9500482616,4.9500482616,0.453088774978,0.0,0.453088774978
 05/02  10:00:00,14.2244520453,2.31524508274,2.00911043936,0.0,4.9500482616,4.9500482616,0.45312584342,0.0,0.45312584342
 05/02  11:00:00,14.5055648617,2.31524508274,2.2902232558,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 05/02  12:00:00,13.8148378429,2.31524508274,2.14950159938,0.0,4.9500482616,4.4000428992,0.886242136226,0.0,0.886242136226
 05/02  13:00:00,14.8724625415,2.31524508274,2.65712093558,0.0,4.9500482616,4.9500482616,0.453094602162,0.0,0.453094602162
 05/02  14:00:00,15.1074748108,2.31524508274,2.89213320483,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 05/02  15:00:00,15.3506107163,2.31524508274,3.13526911034,0.0,4.9500482616,4.9500482616,0.453077943358,0.0,0.453077943358
 05/02  16:00:00,15.5544958007,2.31524508274,3.33915419472,0.0,4.9500482616,4.9500482616,0.453085867299,0.0,0.453085867299
 05/02  17:00:00,10.278247776,2.31524508274,2.4629490693,0.0,2.750026812,2.750026812,0.453078586036,0.0,0.453078586036
 05/02  18:00:00,8.23289752323,2.31524508274,2.06761490369,0.0,1.6500160872,2.2000214496,0.453081610399,0.0,0.453081610399
 05/02  19:00:00,9.12514345481,2.31524508274,1.80836083526,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/02  20:00:00,9.536973146,2.31524508274,1.61869588886,0.0,1.1000107248,2.2000214496,0.453083422432,0.0,0.453083422432
 05/02  21:00:00,9.5268570183,2.31524508274,1.60857976115,0.0,1.1000107248,2.2000214496,0.453069260011,0.0,0.453069260011
 05/02  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/02  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453052602245,0.0,0.453052602245
 05/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069733136,0.0,0.453069733136
 05/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453052550357,0.0,0.453052550357
 05/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069584572,0.0,0.453069584572
 05/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/03  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453057867677,0.0,0.453057867677
 05/03  06:00:00,7.99287747649,2.31524508274,2.15993891508,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/03  07:00:00,8.1223924707,2.31524508274,1.95710985116,0.0,1.6500160872,2.2000214496,0.453091424261,0.0,0.453091424261
 05/03  08:00:00,15.3503110172,2.31524508274,3.13496941125,0.0,4.9500482616,4.9500482616,0.453119356316,0.0,0.453119356316
 05/03  09:00:00,15.2416343629,2.31524508274,3.02629275694,0.0,4.9500482616,4.9500482616,0.453124953894,0.0,0.453124953894
 05/03  10:00:00,15.236468968,2.31524508274,3.02112736205,0.0,4.9500482616,4.9500482616,0.453111377064,0.0,0.453111377064
 05/03  11:00:00,15.4174020397,2.31524508274,3.20206043379,0.0,4.9500482616,4.9500482616,0.453118344755,0.0,0.453118344755
 05/03  12:00:00,14.7486456263,2.31524508274,3.08330938274,0.0,4.9500482616,4.4000428992,0.45314961386,0.0,0.45314961386
 05/03  13:00:00,16.2924045406,2.31524508274,4.07706293465,0.0,4.9500482616,4.9500482616,0.453146477522,0.0,0.453146477522
 05/03  14:00:00,17.0235595955,2.31524508274,4.80821798958,0.0,4.9500482616,4.9500482616,0.453115163726,0.0,0.453115163726
 05/03  15:00:00,17.2523383589,2.31524508274,5.03699675294,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 05/03  16:00:00,17.2894683302,2.31524508274,5.07412672426,0.0,4.9500482616,4.9500482616,0.453111158219,0.0,0.453111158219
 05/03  17:00:00,11.7057452455,2.31524508274,3.89044653878,0.0,2.750026812,2.750026812,0.453106781736,0.0,0.453106781736
 05/03  18:00:00,9.23500640795,2.31524508274,3.06972378841,0.0,1.6500160872,2.2000214496,0.453101306333,0.0,0.453101306333
 05/03  19:00:00,9.65389559637,2.31524508274,2.33711297682,0.0,1.6500160872,2.2000214496,0.453093509195,0.0,0.453093509195
 05/03  20:00:00,9.74285961198,2.31524508274,1.82458235484,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/03  21:00:00,9.55475553442,2.31524508274,1.63647827728,0.0,1.1000107248,2.2000214496,0.453078864945,0.0,0.453078864945
 05/03  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453062091825,0.0,0.453062091825
 05/03  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079057157,0.0,0.453079057157
 05/04  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061846214,0.0,0.453061846214
 05/04  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/04  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078725815,0.0,0.453078725815
 05/04  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/04  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453063426294,0.0,0.453063426294
 05/04  06:00:00,7.27615341636,2.31524508274,1.44321485495,0.0,0.5500053624,2.2000214496,0.453055825226,0.0,0.453055825226
 05/04  07:00:00,7.32618048282,2.31524508274,1.16089786328,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/04  08:00:00,14.6634169505,2.31524508274,2.44807534455,0.0,4.9500482616,4.9500482616,0.453114379703,0.0,0.453114379703
 05/04  09:00:00,15.0900869956,2.31524508274,2.87474538967,0.0,4.9500482616,4.9500482616,0.453127373612,0.0,0.453127373612
 05/04  10:00:00,15.4064350557,2.31524508274,3.19109344978,0.0,4.9500482616,4.9500482616,0.453128870811,0.0,0.453128870811
 05/04  11:00:00,15.5975512136,2.31524508274,3.3822096077,0.0,4.9500482616,4.9500482616,0.453126274152,0.0,0.453126274152
 05/04  12:00:00,14.8253426939,2.31524508274,3.16000645033,0.0,4.9500482616,4.4000428992,0.453145314571,0.0,0.453145314571
 05/04  13:00:00,15.8088767909,2.31524508274,3.59353518495,0.0,4.9500482616,4.9500482616,0.453143179029,0.0,0.453143179029
 05/04  14:00:00,15.8991275335,2.31524508274,3.68378592758,0.0,4.9500482616,4.9500482616,0.453094837776,0.0,0.453094837776
 05/04  15:00:00,16.047344178,2.31524508274,3.83200257202,0.0,4.9500482616,4.9500482616,0.453120258914,0.0,0.453120258914
 05/04  16:00:00,15.9585578971,2.31524508274,3.74321629112,0.0,4.9500482616,4.9500482616,0.453132530189,0.0,0.453132530189
 05/04  17:00:00,10.4299545908,2.31524508274,2.61465588403,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 05/04  18:00:00,8.44114510053,2.31524508274,2.27586248098,0.0,1.6500160872,2.2000214496,0.453100057263,0.0,0.453100057263
 05/04  19:00:00,9.26802118345,2.31524508274,1.95123856391,0.0,1.6500160872,2.2000214496,0.45309877349,0.0,0.45309877349
 05/04  20:00:00,9.37643141776,2.31524508274,1.45815416062,0.0,1.1000107248,2.2000214496,0.453098166737,0.0,0.453098166737
 05/04  21:00:00,9.11334428058,2.31524508274,1.19506702343,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/04  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453065421055,0.0,0.453065421055
 05/04  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/04  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082187299,0.0,0.453082187299
 05/05  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064924343,0.0,0.453064924343
 05/05  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/05  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081689229,0.0,0.453081689229
 05/05  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530643921,0.0,0.4530643921
 05/05  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/05  06:00:00,6.76281208957,2.31524508274,1.31370686149,0.0,0.5500053624,2.2000214496,0.453057121783,0.0,0.453057121783
 05/05  07:00:00,7.24473551163,2.31524508274,1.07945289208,0.0,1.6500160872,2.2000214496,0.45309346031,0.0,0.45309346031
 05/05  08:00:00,14.5449687608,2.31524508274,2.3296271549,0.0,4.9500482616,4.9500482616,0.453119211541,0.0,0.453119211541
 05/05  09:00:00,14.8786059533,2.31524508274,2.66326434735,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 05/05  10:00:00,15.0500061639,2.31524508274,2.83466455795,0.0,4.9500482616,4.9500482616,0.453129572233,0.0,0.453129572233
 05/05  11:00:00,15.2047499539,2.31524508274,2.98940834801,0.0,4.9500482616,4.9500482616,0.453136567447,0.0,0.453136567447
 05/05  12:00:00,14.5690669534,2.31524508274,2.90373070984,0.0,4.9500482616,4.4000428992,0.453131680378,0.0,0.453131680378
 05/05  13:00:00,15.6587014009,2.31524508274,3.44335979495,0.0,4.9500482616,4.9500482616,0.453141291768,0.0,0.453141291768
 05/05  14:00:00,15.975093253,2.31524508274,3.75975164708,0.0,4.9500482616,4.9500482616,0.453117726424,0.0,0.453117726424
 05/05  15:00:00,16.2550337069,2.31524508274,4.03969210098,0.0,4.9500482616,4.9500482616,0.453109840435,0.0,0.453109840435
 05/05  16:00:00,16.5865681411,2.31524508274,4.37122653513,0.0,4.9500482616,4.9500482616,0.453132573359,0.0,0.453132573359
 05/05  17:00:00,11.2543330929,2.31524508274,3.43903438611,0.0,2.750026812,2.750026812,0.453109614656,0.0,0.453109614656
 05/05  18:00:00,8.85794036313,2.31524508274,2.69265774358,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/05  19:00:00,9.44048734779,2.31524508274,2.12370472825,0.0,1.6500160872,2.2000214496,0.453096861823,0.0,0.453096861823
 05/05  20:00:00,9.44126242852,2.31524508274,1.52298517138,0.0,1.1000107248,2.2000214496,0.453099015944,0.0,0.453099015944
 05/05  21:00:00,9.16864753874,2.31524508274,1.2503702816,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/05  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086233973,0.0,0.453086233973
 05/05  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079348755,0.0,0.453079348755
 05/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/06  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306200795,0.0,0.45306200795
 05/06  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078691949,0.0,0.453078691949
 05/06  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/06  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061295191,0.0,0.453061295191
 05/06  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/06  06:00:00,6.20869806021,2.31524508274,0.759592832129,0.0,0.5500053624,2.2000214496,0.453089964335,0.0,0.453089964335
 05/06  07:00:00,5.69686855538,2.31524508274,0.631596660632,0.0,0.5500053624,2.2000214496,0.456810077519,0.00371452436253,0.453095553157
 05/06  08:00:00,8.43211764139,2.31524508274,1.71682965944,0.0,1.6500160872,2.750026812,0.453098087472,0.0,0.453098087472
 05/06  09:00:00,8.77831545474,2.31524508274,2.0630274728,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 05/06  10:00:00,8.97174864829,2.31524508274,2.25646066635,0.0,1.6500160872,2.750026812,0.453099136248,0.0,0.453099136248
 05/06  11:00:00,9.04744445136,2.31524508274,2.33215646942,0.0,1.6500160872,2.750026812,0.453109797423,0.0,0.453109797423
 05/06  12:00:00,7.29170163776,2.31524508274,2.22642974302,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 05/06  13:00:00,7.43066829989,2.31524508274,2.36539640514,0.0,0.8250080436,1.9250187684,0.453102591061,0.0,0.453102591061
 05/06  14:00:00,7.59838733108,2.31524508274,2.53311543634,0.0,0.8250080436,1.9250187684,0.453087363216,0.0,0.453087363216
 05/06  15:00:00,7.74785458203,2.31524508274,2.68258268729,0.0,0.8250080436,1.9250187684,0.453081956745,0.0,0.453081956745
 05/06  16:00:00,7.82156610116,2.31524508274,2.75629420642,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 05/06  17:00:00,6.81318416128,2.31524508274,2.57292031013,0.0,0.2750026812,1.6500160872,0.453080820411,0.0,0.453080820411
 05/06  18:00:00,2.32635722426,0.251093310649,0.150245145207,0.0,0.2750026812,1.6500160872,0.453084785076,0.0,0.453084785076
 05/06  19:00:00,3.3006023528,0.1545189604,0.0695646239915,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/06  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083004604,0.0,0.453083004604
 05/06  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078202522,0.0,0.453078202522
 05/06  22:00:00,4.56144303002,0.231778440599,0.101645821021,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/06  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075329629,0.0,0.453075329629
 05/06  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072958502,0.0,0.453072958502
 05/07  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453051549954,0.0,0.453051549954
 05/07  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064249784,0.0,0.453064249784
 05/07  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085924355,0.0,0.453085924355
 05/07  06:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081917911,0.0,0.453081917911
 05/07  08:00:00,2.31709440584,0.238384323141,0.153691314294,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  09:00:00,2.50630529663,0.35056518109,0.230721347135,0.0,0.2750026812,1.6500160872,0.453084695247,0.0,0.453084695247
 05/07  10:00:00,2.40580066937,0.280452144872,0.200329756091,0.0,0.2750026812,1.6500160872,0.453082015927,0.0,0.453082015927
 05/07  11:00:00,2.48506339128,0.35056518109,0.209479441784,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  12:00:00,2.33402311263,0.245395626763,0.163608717467,0.0,0.2750026812,1.6500160872,0.453076260073,0.0,0.453076260073
 05/07  13:00:00,2.55509586979,0.35056518109,0.279511920299,0.0,0.2750026812,1.6500160872,0.453068781525,0.0,0.453068781525
 05/07  14:00:00,2.437621039,0.280452144872,0.232150125721,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  15:00:00,2.94452992365,0.58234362169,0.437167533557,0.0,0.2750026812,1.6500160872,0.453051406196,0.0,0.453051406196
 05/07  16:00:00,2.87826078046,0.537983745538,0.415258266518,0.0,0.2750026812,1.6500160872,0.453082301996,0.0,0.453082301996
