Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/07  17:00:00,3.06026321012,0.659603101889,0.475641339828,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  18:00:00,2.54280063309,0.357711625072,0.260070239611,0.0,0.2750026812,1.6500160872,0.453078412117,0.0,0.453078412117
 05/07  19:00:00,3.65997212898,0.35056518109,0.232888179484,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  20:00:00,4.69085902209,0.280452144872,0.182388108813,0.0,0.2750026812,1.6500160872,0.453079907569,0.0,0.453079907569
 05/07  21:00:00,4.77990307745,0.35056518109,0.201319127953,0.0,0.2750026812,1.6500160872,0.453076129064,0.0,0.453076129064
 05/07  22:00:00,4.56122901734,0.210339108654,0.122871140284,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  23:00:00,4.5456117582,0.210339108654,0.107253881141,0.0,0.2750026812,1.6500160872,0.453072476788,0.0,0.453072476788
 05/07  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067007262,0.0,0.453067007262
 05/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084082885,0.0,0.453084082885
 05/08  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/08  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306654153,0.0,0.45306654153
 05/08  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453055466231,0.0,0.453055466231
 05/08  06:00:00,9.20542944338,2.31524508274,3.7563242153,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/08  07:00:00,9.1633998418,2.31524508274,2.99811722226,0.0,1.6500160872,2.2000214496,0.453096221072,0.0,0.453096221072
 05/08  08:00:00,16.4770244295,2.31524508274,4.26168282357,0.0,4.9500482616,4.9500482616,0.453102153282,0.0,0.453102153282
 05/08  09:00:00,16.7184118401,2.31524508274,4.50307023417,0.0,4.9500482616,4.9500482616,0.453105732453,0.0,0.453105732453
 05/08  10:00:00,16.9648554745,2.31524508274,4.74951386853,0.0,4.9500482616,4.9500482616,0.453113263972,0.0,0.453113263972
 05/08  11:00:00,17.2963067418,2.31524508274,5.08096513583,0.0,4.9500482616,4.9500482616,0.453138590358,0.0,0.453138590358
 05/08  12:00:00,16.7578172151,2.31524508274,5.09248097155,0.0,4.9500482616,4.4000428992,0.453128480542,0.0,0.453128480542
 05/08  13:00:00,17.8927962769,2.31524508274,5.67745467098,0.0,4.9500482616,4.9500482616,0.453149486271,0.0,0.453149486271
 05/08  14:00:00,18.1024977619,2.31524508274,5.88715615596,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 05/08  15:00:00,18.4463776049,2.31524508274,6.23103599895,0.0,4.9500482616,4.9500482616,0.453102095865,0.0,0.453102095865
 05/08  16:00:00,18.4343808385,2.31524508274,6.21903923254,0.0,4.9500482616,4.9500482616,0.453105557666,0.0,0.453105557666
 05/08  17:00:00,12.8404961587,2.31524508274,5.02519745197,0.0,2.750026812,2.750026812,0.453096676005,0.0,0.453096676005
 05/08  18:00:00,10.3856795966,2.31524508274,4.22039697707,0.0,1.6500160872,2.2000214496,0.453097949669,0.0,0.453097949669
 05/08  19:00:00,11.0129432798,2.31524508274,3.69616066028,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/08  20:00:00,11.1147545143,2.31524508274,3.19647725719,0.0,1.1000107248,2.2000214496,0.453089934265,0.0,0.453089934265
 05/08  21:00:00,11.0801717956,2.31524508274,3.16189453847,0.0,1.1000107248,2.2000214496,0.453080982983,0.0,0.453080982983
 05/08  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/08  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063725715,0.0,0.453063725715
 05/08  24:00:00,4.90737378192,0.0772594801998,0.0520901709202,0.0,0.2750026812,2.2000214496,0.453080208961,0.0,0.453080208961
 05/09  01:00:00,5.01336203083,0.1545189604,0.0808189396248,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/09  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062556133,0.0,0.453062556133
 05/09  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078950954,0.0,0.453078950954
 05/09  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/09  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453066629264,0.0,0.453066629264
 05/09  06:00:00,9.34474484626,2.31524508274,3.89563961818,0.0,0.5500053624,2.2000214496,0.453056495106,0.0,0.453056495106
 05/09  07:00:00,9.4369046709,2.31524508274,3.27162205136,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/09  08:00:00,17.0798853159,2.31524508274,4.86454370998,0.0,4.9500482616,4.9500482616,0.453109789119,0.0,0.453109789119
 05/09  09:00:00,17.583168568,2.31524508274,5.36782696202,0.0,4.9500482616,4.9500482616,0.453128931434,0.0,0.453128931434
 05/09  10:00:00,18.1331286016,2.31524508274,5.9177869957,0.0,4.9500482616,4.9500482616,0.453125955943,0.0,0.453125955943
 05/09  11:00:00,18.346458512,2.31524508274,6.13111690603,0.0,4.9500482616,4.9500482616,0.453093081553,0.0,0.453093081553
 05/09  12:00:00,17.6121363225,2.31524508274,5.94680007899,0.0,4.9500482616,4.4000428992,0.453136383151,0.0,0.453136383151
 05/09  13:00:00,18.7441175367,2.31524508274,6.52877593074,0.0,4.9500482616,4.9500482616,0.453109530575,0.0,0.453109530575
 05/09  14:00:00,18.5292021475,2.31524508274,6.31386054156,0.0,4.9500482616,4.9500482616,0.453118903184,0.0,0.453118903184
 05/09  15:00:00,17.8608238881,2.31524508274,5.64548228214,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 05/09  16:00:00,17.6312736722,2.31524508274,5.41593206625,0.0,4.9500482616,4.9500482616,0.453131844316,0.0,0.453131844316
 05/09  17:00:00,11.657512938,2.31524508274,3.8422142313,0.0,2.750026812,2.750026812,0.45309553045,0.0,0.45309553045
 05/09  18:00:00,9.02019450623,2.31524508274,2.85491188669,0.0,1.6500160872,2.2000214496,0.45309691939,0.0,0.45309691939
 05/09  19:00:00,10.000974274,2.31524508274,2.6841916545,0.0,1.6500160872,2.2000214496,0.453076840391,0.0,0.453076840391
 05/09  20:00:00,10.3259727778,2.31524508274,2.40769552067,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/09  21:00:00,10.2256298346,2.31524508274,2.30735257745,0.0,1.1000107248,2.2000214496,0.453086438352,0.0,0.453086438352
 05/09  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453070199694,0.0,0.453070199694
 05/09  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/09  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453052507858,0.0,0.453052507858
 05/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068882162,0.0,0.453068882162
 05/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085146583,0.0,0.453085146583
 05/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/10  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453071404658,0.0,0.453071404658
 05/10  06:00:00,7.93834717627,2.31524508274,2.4892419482,0.0,0.5500053624,2.2000214496,0.453061715548,0.0,0.453061715548
 05/10  07:00:00,8.33282884524,2.31524508274,2.1675462257,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/10  08:00:00,15.9965816149,2.31524508274,3.78124000894,0.0,4.9500482616,4.9500482616,0.453117862589,0.0,0.453117862589
 05/10  09:00:00,16.5862580528,2.31524508274,4.37091644685,0.0,4.9500482616,4.9500482616,0.453120767399,0.0,0.453120767399
 05/10  10:00:00,16.8190042031,2.31524508274,4.60366259715,0.0,4.9500482616,4.9500482616,0.453126565373,0.0,0.453126565373
 05/10  11:00:00,16.7923672666,2.31524508274,4.57702566064,0.0,4.9500482616,4.9500482616,0.453133091966,0.0,0.453133091966
 05/10  12:00:00,15.9040155366,2.31524508274,4.23867929309,0.0,4.9500482616,4.4000428992,0.453127830052,0.0,0.453127830052
 05/10  13:00:00,17.1595195801,2.31524508274,4.94417797412,0.0,4.9500482616,4.9500482616,0.453092421347,0.0,0.453092421347
 05/10  14:00:00,17.5447866835,2.31524508274,5.32944507759,0.0,4.9500482616,4.9500482616,0.453088971302,0.0,0.453088971302
 05/10  15:00:00,17.80970615,2.31524508274,5.59436454405,0.0,4.9500482616,4.9500482616,0.453078304443,0.0,0.453078304443
 05/10  16:00:00,17.8867707417,2.31524508274,5.67142913571,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 05/10  17:00:00,12.3849458543,2.31524508274,4.56964714753,0.0,2.750026812,2.750026812,0.453115223706,0.0,0.453115223706
 05/10  18:00:00,9.93871225571,2.31524508274,3.77342963617,0.0,1.6500160872,2.2000214496,0.453104077679,0.0,0.453104077679
 05/10  19:00:00,10.5908840698,2.31524508274,3.2741014503,0.0,1.6500160872,2.2000214496,0.453095012762,0.0,0.453095012762
 05/10  20:00:00,10.7809209004,2.31524508274,2.86264364321,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/10  21:00:00,10.7273859697,2.31524508274,2.80910871252,0.0,1.1000107248,2.2000214496,0.453088485547,0.0,0.453088485547
 05/10  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453070803775,0.0,0.453070803775
 05/10  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053021501,0.0,0.453053021501
 05/11  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069306923,0.0,0.453069306923
 05/11  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/11  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085474435,0.0,0.453085474435
 05/11  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/11  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453069558353,0.0,0.453069558353
 05/11  06:00:00,8.09879565072,2.31524508274,2.64969042265,0.0,0.5500053624,2.2000214496,0.453061045147,0.0,0.453061045147
 05/11  07:00:00,8.63317793304,2.31524508274,2.46789531349,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/11  08:00:00,16.6980017002,2.31524508274,4.48266009424,0.0,4.9500482616,4.9500482616,0.453111573348,0.0,0.453111573348
 05/11  09:00:00,17.3436395279,2.31524508274,5.12829792192,0.0,4.9500482616,4.9500482616,0.453126188073,0.0,0.453126188073
 05/11  10:00:00,17.6813188235,2.31524508274,5.46597721752,0.0,4.9500482616,4.9500482616,0.453123896167,0.0,0.453123896167
 05/11  11:00:00,17.9469162688,2.31524508274,5.7315746629,0.0,4.9500482616,4.9500482616,0.453135181696,0.0,0.453135181696
 05/11  12:00:00,17.1774369954,2.31524508274,5.51210075187,0.0,4.9500482616,4.4000428992,0.453132543416,0.0,0.453132543416
 05/11  13:00:00,18.4613438903,2.31524508274,6.24600228436,0.0,4.9500482616,4.9500482616,0.45312592307,0.0,0.45312592307
 05/11  14:00:00,18.6697310679,2.31524508274,6.45438946191,0.0,4.9500482616,4.9500482616,0.453121782398,0.0,0.453121782398
 05/11  15:00:00,18.5258634202,2.31524508274,6.31052181421,0.0,4.9500482616,4.9500482616,0.453110891498,0.0,0.453110891498
 05/11  16:00:00,18.2823211428,2.31524508274,6.0669795369,0.0,4.9500482616,4.9500482616,0.45312028208,0.0,0.45312028208
 05/11  17:00:00,12.7077135017,2.31524508274,4.89241479496,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 05/11  18:00:00,10.3334147884,2.31524508274,4.16813216884,0.0,1.6500160872,2.2000214496,0.453103233277,0.0,0.453103233277
 05/11  19:00:00,11.2086040731,2.31524508274,3.89182145354,0.0,1.6500160872,2.2000214496,0.453092066909,0.0,0.453092066909
 05/11  20:00:00,11.6410053807,2.31524508274,3.72272812359,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/11  21:00:00,11.4311419386,2.31524508274,3.51286468146,0.0,1.1000107248,2.2000214496,0.453086220969,0.0,0.453086220969
 05/11  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083941988,0.0,0.453083941988
 05/11  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081541963,0.0,0.453081541963
 05/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063672267,0.0,0.453063672267
 05/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079776873,0.0,0.453079776873
 05/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061876961,0.0,0.453061876961
 05/12  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/12  06:00:00,8.49115076357,2.31524508274,3.04204553549,0.0,0.5500053624,2.2000214496,0.453054336163,0.0,0.453054336163
 05/12  07:00:00,8.81566653832,2.31524508274,2.65038391877,0.0,1.6500160872,2.2000214496,0.453100425584,0.0,0.453100425584
 05/12  08:00:00,17.0802609397,2.31524508274,4.8649193338,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 05/12  09:00:00,17.6798138445,2.31524508274,5.4644722386,0.0,4.9500482616,4.9500482616,0.453125039992,0.0,0.453125039992
 05/12  10:00:00,17.8339558226,2.31524508274,5.61861421661,0.0,4.9500482616,4.9500482616,0.453129987234,0.0,0.453129987234
 05/12  11:00:00,18.0511177579,2.31524508274,5.83577615193,0.0,4.9500482616,4.9500482616,0.453127316639,0.0,0.453127316639
 05/12  12:00:00,17.2124855215,2.31524508274,5.54714927791,0.0,4.9500482616,4.4000428992,0.453140867606,0.0,0.453140867606
 05/12  13:00:00,18.2461390014,2.31524508274,6.03079739547,0.0,4.9500482616,4.9500482616,0.453134044344,0.0,0.453134044344
 05/12  14:00:00,18.7608722659,2.31524508274,6.54553065994,0.0,4.9500482616,4.9500482616,0.453100221434,0.0,0.453100221434
 05/12  15:00:00,19.0058704323,2.31524508274,6.79052882631,0.0,4.9500482616,4.9500482616,0.453112357451,0.0,0.453112357451
 05/12  16:00:00,18.9512145925,2.31524508274,6.73587298654,0.0,4.9500482616,4.9500482616,0.453123699402,0.0,0.453123699402
 05/12  17:00:00,13.498901474,2.31524508274,5.68360276725,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 05/12  18:00:00,11.0008452092,2.31524508274,4.83556258966,0.0,1.6500160872,2.2000214496,0.453107106195,0.0,0.453107106195
 05/12  19:00:00,11.1703781769,2.31524508274,4.23742889073,0.0,1.6500160872,2.2000214496,0.45309979335,0.0,0.45309979335
 05/12  20:00:00,11.7018972089,2.31524508274,3.78361995171,0.0,1.1000107248,2.2000214496,0.45309324635,0.0,0.45309324635
 05/12  21:00:00,11.4688261933,2.31524508274,3.55054893611,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/12  22:00:00,5.41001069348,0.231778440599,0.125205440874,0.0,0.5500053624,2.2000214496,0.453054004169,0.0,0.453054004169
 05/12  23:00:00,5.26624470449,0.309037920799,0.179182652886,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/12  24:00:00,5.37094956068,0.386297400999,0.206628028877,0.0,0.2750026812,2.2000214496,0.453070111178,0.0,0.453070111178
 05/13  01:00:00,4.57201878833,0.231778440599,0.112221579331,0.0,0.2750026812,1.6500160872,0.453052097772,0.0,0.453052097772
 05/13  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/13  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068147883,0.0,0.453068147883
 05/13  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084133725,0.0,0.453084133725
 05/13  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/13  06:00:00,8.60999111888,2.31524508274,3.1608858908,0.0,0.5500053624,2.2000214496,0.453076585148,0.0,0.453076585148
 05/13  07:00:00,8.03506483209,2.31524508274,2.96979293735,0.0,0.5500053624,2.2000214496,0.453093995711,0.0,0.453093995711
 05/13  08:00:00,10.7320200395,2.31524508274,4.01673205757,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 05/13  09:00:00,11.0241913976,2.31524508274,4.30890341568,0.0,1.6500160872,2.750026812,0.45310027302,0.0,0.45310027302
 05/13  10:00:00,11.1860271209,2.31524508274,4.47073913892,0.0,1.6500160872,2.750026812,0.453100283597,0.0,0.453100283597
 05/13  11:00:00,11.4291989898,2.31524508274,4.71391100782,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 05/13  12:00:00,9.59795081724,2.31524508274,4.5326789225,0.0,0.8250080436,1.9250187684,0.453103053085,0.0,0.453103053085
 05/13  13:00:00,9.58241880382,2.31524508274,4.51714690907,0.0,0.8250080436,1.9250187684,0.453090848378,0.0,0.453090848378
 05/13  14:00:00,9.92738423054,2.31524508274,4.8621123358,0.0,0.8250080436,1.9250187684,0.453071128843,0.0,0.453071128843
 05/13  15:00:00,10.2112606111,2.31524508274,5.1459887164,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 05/13  16:00:00,9.9633744398,2.31524508274,4.89810254506,0.0,0.8250080436,1.9250187684,0.453099032549,0.0,0.453099032549
 05/13  17:00:00,8.79349052479,2.31524508274,4.55322667365,0.0,0.2750026812,1.6500160872,0.453078446635,0.0,0.453078446635
 05/13  18:00:00,2.69314905959,0.434005265208,0.334125025981,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/13  19:00:00,3.9515818998,0.736862582089,0.522033882644,0.0,0.2750026812,1.6500160872,0.453085092035,0.0,0.453085092035
 05/13  20:00:00,5.23125666055,0.589490065671,0.413747826476,0.0,0.2750026812,1.6500160872,0.453079393699,0.0,0.453079393699
 05/13  21:00:00,5.48033836579,0.736862582089,0.515457015297,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/13  22:00:00,5.24216512078,0.589490065671,0.424656286709,0.0,0.2750026812,1.6500160872,0.453080753578,0.0,0.453080753578
 05/13  23:00:00,5.47850748129,0.736862582089,0.513626130798,0.0,0.2750026812,1.6500160872,0.453061214568,0.0,0.453061214568
 05/13  24:00:00,5.21095311464,0.589490065671,0.39344428056,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  01:00:00,5.18977776098,0.596636509653,0.365122482923,0.0,0.2750026812,1.6500160872,0.453076445516,0.0,0.453076445516
 05/14  02:00:00,5.03718483089,0.519377029453,0.289789033034,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  03:00:00,4.70657347249,0.309037920799,0.169516783288,0.0,0.2750026812,1.6500160872,0.453053570672,0.0,0.453053570672
 05/14  04:00:00,4.70880712593,0.309037920799,0.171750436723,0.0,0.2750026812,1.6500160872,0.453065719861,0.0,0.453065719861
 05/14  05:00:00,4.58367660609,0.231778440599,0.123879397091,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  06:00:00,2.54983848632,0.1545189604,0.0864674241787,0.0,0.2750026812,1.6500160872,0.453051246399,0.0,0.453051246399
 05/14  07:00:00,2.03869373914,0.0772594801998,0.0364154905397,0.0,0.2750026812,1.6500160872,0.453063202671,0.0,0.453063202671
 05/14  08:00:00,2.06417470963,0.070113036218,0.0690429050117,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  09:00:00,2.92141240595,0.56689172565,0.429501911894,0.0,0.2750026812,1.6500160872,0.453084350088,0.0,0.453084350088
 05/14  10:00:00,2.80590917485,0.554433547562,0.326456858879,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  11:00:00,2.92158253326,0.597602349717,0.398961415134,0.0,0.2750026812,1.6500160872,0.45307384575,0.0,0.45307384575
 05/14  12:00:00,3.25857930742,0.772354520516,0.561206018503,0.0,0.2750026812,1.6500160872,0.453076946897,0.0,0.453076946897
 05/14  13:00:00,3.8584750511,1.08756156245,0.845894720251,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  14:00:00,4.29557988575,1.25944869935,1.111112418,0.0,0.2750026812,1.6500160872,0.453087387036,0.0,0.453087387036
 05/14  15:00:00,4.35962133636,1.28912169803,1.14548086993,0.0,0.2750026812,1.6500160872,0.453083922515,0.0,0.453083922515
 05/14  16:00:00,4.599926572,1.32801531062,1.34689249298,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  17:00:00,4.32953329145,1.30200708064,1.10250744241,0.0,0.2750026812,1.6500160872,0.453078979046,0.0,0.453078979046
 05/14  18:00:00,4.23188368347,1.25300600804,1.05385890702,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  19:00:00,4.88133423762,1.27623631542,0.912412487123,0.0,0.2750026812,1.6500160872,0.453085636855,0.0,0.453085636855
 05/14  20:00:00,5.36256198769,0.666749545871,0.467793673416,0.0,0.2750026812,1.6500160872,0.453000305068,0.0,0.453000305068
 05/14  21:00:00,5.24449579906,0.62454658378,0.391930446871,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  22:00:00,5.22273307269,0.596636509653,0.398077794634,0.0,0.2750026812,1.6500160872,0.453070127183,0.0,0.453070127183
 05/14  23:00:00,5.06841379106,0.519377029453,0.321017993206,0.0,0.2750026812,1.6500160872,0.453083984687,0.0,0.453083984687
 05/14  24:00:00,4.85136433521,0.386297400999,0.23704816581,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/15  01:00:00,5.26419263804,0.309037920799,0.177130586433,0.0,0.2750026812,2.2000214496,0.453080711823,0.0,0.453080711823
 05/15  02:00:00,5.12916426002,0.231778440599,0.119361688621,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078068212,0.0,0.453078068212
 05/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059904525,0.0,0.453059904525
 05/15  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/15  06:00:00,9.32940229117,2.31524508274,3.8802970631,0.0,0.5500053624,2.2000214496,0.453085405652,0.0,0.453085405652
 05/15  07:00:00,9.74031024431,2.31524508274,3.57502762477,0.0,1.6500160872,2.2000214496,0.453096189474,0.0,0.453096189474
 05/15  08:00:00,17.8055126568,2.31524508274,5.5901710509,0.0,4.9500482616,4.9500482616,0.453114232788,0.0,0.453114232788
 05/15  09:00:00,18.3795862215,2.31524508274,6.16424461555,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 05/15  10:00:00,18.5403611241,2.31524508274,6.32501951813,0.0,4.9500482616,4.9500482616,0.45312550032,0.0,0.45312550032
 05/15  11:00:00,18.4680995677,2.31524508274,6.25275796173,0.0,4.9500482616,4.9500482616,0.453137683568,0.0,0.453137683568
 05/15  12:00:00,17.7254245668,2.31524508274,6.06008832322,0.0,4.9500482616,4.4000428992,0.45314526804,0.0,0.45314526804
 05/15  13:00:00,18.957679355,2.31524508274,6.74233774908,0.0,4.9500482616,4.9500482616,0.453100075212,0.0,0.453100075212
 05/15  14:00:00,19.2853286441,2.31524508274,7.06998703812,0.0,4.9500482616,4.9500482616,0.45311119244,0.0,0.45311119244
 05/15  15:00:00,19.3599245877,2.31524508274,7.14458298179,0.0,4.9500482616,4.9500482616,0.453098517871,0.0,0.453098517871
 05/15  16:00:00,19.2661813614,2.31524508274,7.05083975545,0.0,4.9500482616,4.9500482616,0.453131362376,0.0,0.453131362376
 05/15  17:00:00,13.7520725593,2.31524508274,5.93677385258,0.0,2.750026812,2.750026812,0.453107783631,0.0,0.453107783631
 05/15  18:00:00,11.3606583554,2.31524508274,5.19537573587,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/15  19:00:00,11.5560836999,2.31524508274,4.62313441371,0.0,1.6500160872,2.2000214496,0.453093245059,0.0,0.453093245059
 05/15  20:00:00,11.9189448391,2.31524508274,4.000667582,0.0,1.1000107248,2.2000214496,0.453098316579,0.0,0.453098316579
 05/15  21:00:00,11.6408899234,2.31524508274,3.72261266623,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/15  22:00:00,5.4212982029,0.231778440599,0.136492950295,0.0,0.5500053624,2.2000214496,0.453082645156,0.0,0.453082645156
 05/15  23:00:00,5.81505033035,0.636232089817,0.400794109733,0.0,0.2750026812,2.2000214496,0.453086594596,0.0,0.453086594596
 05/15  24:00:00,5.8613615627,0.666749545871,0.416587886026,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/16  01:00:00,5.72854510671,0.589490065671,0.361030910238,0.0,0.2750026812,2.2000214496,0.453066829567,0.0,0.453066829567
 05/16  02:00:00,5.48823402828,0.456410437217,0.253799460254,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/16  03:00:00,5.06453876092,0.1931487005,0.0933659296163,0.0,0.2750026812,2.2000214496,0.453084067242,0.0,0.453084067242
 05/16  04:00:00,5.12412278454,0.231778440599,0.11432021314,0.0,0.2750026812,2.2000214496,0.453082773087,0.0,0.453082773087
 05/16  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/16  06:00:00,9.26408830386,2.31524508274,3.81498307578,0.0,0.5500053624,2.2000214496,0.453073679962,0.0,0.453073679962
 05/16  07:00:00,9.85152616458,2.31524508274,3.68624354504,0.0,1.6500160872,2.2000214496,0.453100432039,0.0,0.453100432039
 05/16  08:00:00,18.006573818,2.31524508274,5.79123221203,0.0,4.9500482616,4.9500482616,0.453117995436,0.0,0.453117995436
 05/16  09:00:00,18.2054151704,2.31524508274,5.99007356446,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 05/16  10:00:00,18.2264149494,2.31524508274,6.01107334344,0.0,4.9500482616,4.9500482616,0.453125173575,0.0,0.453125173575
 05/16  11:00:00,18.4710035704,2.31524508274,6.25566196448,0.0,4.9500482616,4.9500482616,0.453135876483,0.0,0.453135876483
 05/16  12:00:00,18.0488225093,2.31524508274,6.3834862658,0.0,4.9500482616,4.4000428992,0.453147225964,0.0,0.453147225964
 05/16  13:00:00,19.1831570935,2.31524508274,6.96781548758,0.0,4.9500482616,4.9500482616,0.453101394643,0.0,0.453101394643
 05/16  14:00:00,19.0241352772,2.31524508274,6.80879367128,0.0,4.9500482616,4.9500482616,0.4531104525,0.0,0.4531104525
 05/16  15:00:00,18.896228515,2.31524508274,6.68088690903,0.0,4.9500482616,4.9500482616,0.453114728529,0.0,0.453114728529
 05/16  16:00:00,19.1224268542,2.31524508274,6.90708524824,0.0,4.9500482616,4.9500482616,0.453113603952,0.0,0.453113603952
 05/16  17:00:00,13.0612034948,2.31524508274,5.24590478805,0.0,2.750026812,2.750026812,0.453110999284,0.0,0.453110999284
 05/16  18:00:00,10.3257127713,2.31524508274,4.1604301518,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/16  19:00:00,10.6961736686,2.31524508274,3.76322438243,0.0,1.6500160872,2.2000214496,0.453088959382,0.0,0.453088959382
 05/16  20:00:00,11.2976205809,2.31524508274,3.37934332378,0.0,1.1000107248,2.2000214496,0.453083497978,0.0,0.453083497978
 05/16  21:00:00,11.4774582555,2.31524508274,3.55918099831,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/16  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081385245,0.0,0.453081385245
 05/16  23:00:00,5.40120564054,0.403487809154,0.219693700578,0.0,0.2750026812,2.2000214496,0.453085268461,0.0,0.453085268461
 05/16  24:00:00,5.47076018526,0.442117549254,0.250618505206,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/17  01:00:00,5.39434489798,0.403487809154,0.21283295802,0.0,0.2750026812,2.2000214496,0.453083965047,0.0,0.453083965047
 05/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/17  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081062553,0.0,0.453081062553
 05/17  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062755787,0.0,0.453062755787
 05/17  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/17  06:00:00,9.59700437609,2.31524508274,4.14789914801,0.0,0.5500053624,2.2000214496,0.453087966113,0.0,0.453087966113
 05/17  07:00:00,9.47572355432,2.31524508274,3.31044093478,0.0,1.6500160872,2.2000214496,0.453066452438,0.0,0.453066452438
 05/17  08:00:00,17.2201746326,2.31524508274,5.00483302668,0.0,4.9500482616,4.9500482616,0.453119286645,0.0,0.453119286645
 05/17  09:00:00,17.6110468215,2.31524508274,5.39570521561,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 05/17  10:00:00,17.983522787,2.31524508274,5.76818118103,0.0,4.9500482616,4.9500482616,0.453117932944,0.0,0.453117932944
 05/17  11:00:00,18.2383222161,2.31524508274,6.02298061012,0.0,4.9500482616,4.9500482616,0.453136586508,0.0,0.453136586508
 05/17  12:00:00,17.3197907822,2.31524508274,5.6544545387,0.0,4.9500482616,4.4000428992,0.453103688379,0.0,0.453103688379
 05/17  13:00:00,18.0506087802,2.31524508274,5.83526717425,0.0,4.9500482616,4.9500482616,0.45312489679,0.0,0.45312489679
 05/17  14:00:00,17.9161852859,2.31524508274,5.70084367998,0.0,4.9500482616,4.9500482616,0.45310657692,0.0,0.45310657692
 05/17  15:00:00,17.2148823408,2.31524508274,4.99954073485,0.0,4.9500482616,4.9500482616,0.45311625299,0.0,0.45311625299
 05/17  16:00:00,16.7472403806,2.31524508274,4.53189877464,0.0,4.9500482616,4.9500482616,0.453132694812,0.0,0.453132694812
 05/17  17:00:00,11.0908244007,2.31524508274,3.27552569391,0.0,2.750026812,2.750026812,0.453100315132,0.0,0.453100315132
 05/17  18:00:00,8.93835552187,2.31524508274,2.77307290233,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/17  19:00:00,9.70523373324,2.31524508274,2.77228444703,0.0,1.6500160872,2.2000214496,0.453092942776,0.0,0.453092942776
 05/17  20:00:00,10.5171031988,2.31524508274,2.59882594166,0.0,1.1000107248,2.2000214496,0.45307513643,0.0,0.45307513643
 05/17  21:00:00,10.5584525592,2.31524508274,2.64017530203,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/17  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453079450274,0.0,0.453079450274
 05/17  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076497388,0.0,0.453076497388
 05/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/18  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058126735,0.0,0.453058126735
 05/18  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/18  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073706443,0.0,0.453073706443
 05/18  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305528289,0.0,0.45305528289
 05/18  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/18  06:00:00,7.63711470929,2.31524508274,2.18800948121,0.0,0.5500053624,2.2000214496,0.453080391246,0.0,0.453080391246
 05/18  07:00:00,8.12576690173,2.31524508274,1.96048428219,0.0,1.6500160872,2.2000214496,0.453100310541,0.0,0.453100310541
 05/18  08:00:00,15.4316682564,2.31524508274,3.21632665047,0.0,4.9500482616,4.9500482616,0.453123454879,0.0,0.453123454879
 05/18  09:00:00,15.7650293567,2.31524508274,3.54968775071,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 05/18  10:00:00,15.9936327671,2.31524508274,3.77829116115,0.0,4.9500482616,4.9500482616,0.453121127572,0.0,0.453121127572
 05/18  11:00:00,16.1675166758,2.31524508274,3.95217506989,0.0,4.9500482616,4.9500482616,0.453135663461,0.0,0.453135663461
 05/18  12:00:00,15.4759868754,2.31524508274,3.81065063187,0.0,4.9500482616,4.4000428992,0.453132165327,0.0,0.453132165327
 05/18  13:00:00,16.5971150945,2.31524508274,4.38177348855,0.0,4.9500482616,4.9500482616,0.453141287104,0.0,0.453141287104
 05/18  14:00:00,16.9642325233,2.31524508274,4.74889091732,0.0,4.9500482616,4.9500482616,0.453093722696,0.0,0.453093722696
 05/18  15:00:00,17.1939538257,2.31524508274,4.97861221978,0.0,4.9500482616,4.9500482616,0.453104165942,0.0,0.453104165942
 05/18  16:00:00,17.4391589762,2.31524508274,5.22381737028,0.0,4.9500482616,4.9500482616,0.453128835739,0.0,0.453128835739
 05/18  17:00:00,12.1520591527,2.31524508274,4.33676044593,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 05/18  18:00:00,9.77958577285,2.31524508274,3.61430315331,0.0,1.6500160872,2.2000214496,0.453110296168,0.0,0.453110296168
 05/18  19:00:00,9.9768299108,2.31524508274,3.04388062459,0.0,1.6500160872,2.2000214496,0.45309164587,0.0,0.45309164587
 05/18  20:00:00,10.5475974591,2.31524508274,2.62932020199,0.0,1.1000107248,2.2000214496,0.453089738137,0.0,0.453089738137
 05/18  21:00:00,10.4446377334,2.31524508274,2.52636047628,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/18  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081903961,0.0,0.453081903961
 05/18  23:00:00,5.22498365985,0.309037920799,0.137921608242,0.0,0.2750026812,2.2000214496,0.453081900183,0.0,0.453081900183
 05/18  24:00:00,5.21856487896,0.309037920799,0.131502827358,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/19  01:00:00,5.21047355876,0.309037920799,0.123411507154,0.0,0.2750026812,2.2000214496,0.453080405579,0.0,0.453080405579
 05/19  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/19  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060461853,0.0,0.453060461853
 05/19  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075937475,0.0,0.453075937475
 05/19  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/19  06:00:00,7.31559333959,2.31524508274,2.25032144484,0.0,0.5500053624,2.2000214496,0.453066888194,0.0,0.453066888194
 05/19  07:00:00,8.04017360646,2.31524508274,1.87489098692,0.0,1.6500160872,2.2000214496,0.453099596315,0.0,0.453099596315
 05/19  08:00:00,15.1346520486,2.31524508274,2.91931044266,0.0,4.9500482616,4.9500482616,0.45311540321,0.0,0.45311540321
 05/19  09:00:00,15.442045824,2.31524508274,3.22670421809,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 05/19  10:00:00,15.5616608666,2.31524508274,3.3463192607,0.0,4.9500482616,4.9500482616,0.453117941924,0.0,0.453117941924
 05/19  11:00:00,15.6263597574,2.31524508274,3.41101815142,0.0,4.9500482616,4.9500482616,0.453132751393,0.0,0.453132751393
 05/19  12:00:00,14.9362452017,2.31524508274,3.27090895811,0.0,4.9500482616,4.4000428992,0.453134376967,0.0,0.453134376967
 05/19  13:00:00,15.88593624,2.31524508274,3.67059463402,0.0,4.9500482616,4.9500482616,0.453123862114,0.0,0.453123862114
 05/19  14:00:00,16.1932973531,2.31524508274,3.9779557472,0.0,4.9500482616,4.9500482616,0.453076227688,0.0,0.453076227688
 05/19  15:00:00,16.6023270095,2.31524508274,4.38698540357,0.0,4.9500482616,4.9500482616,0.453109207817,0.0,0.453109207817
 05/19  16:00:00,16.7697744813,2.31524508274,4.55443287536,0.0,4.9500482616,4.9500482616,0.453126944005,0.0,0.453126944005
 05/19  17:00:00,11.5238701833,2.31524508274,3.70857147652,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 05/19  18:00:00,9.28617789976,2.31524508274,3.12089528021,0.0,1.6500160872,2.2000214496,0.453100740332,0.0,0.453100740332
 05/19  19:00:00,9.51702501021,2.31524508274,2.584075724,0.0,1.6500160872,2.2000214496,0.453092002443,0.0,0.453092002443
 05/19  20:00:00,10.1341338264,2.31524508274,2.21585656928,0.0,1.1000107248,2.2000214496,0.45308334535,0.0,0.45308334535
 05/19  21:00:00,9.97925257616,2.31524508274,2.06097531901,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/19  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453063166301,0.0,0.453063166301
 05/19  23:00:00,5.10136748365,0.231778440599,0.0915649122421,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/19  24:00:00,5.09725162926,0.231778440599,0.0874490578566,0.0,0.2750026812,2.2000214496,0.453080009277,0.0,0.453080009277
 05/20  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060022614,0.0,0.453060022614
 05/20  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/20  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075410427,0.0,0.453075410427
 05/20  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056833611,0.0,0.453056833611
 05/20  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/20  06:00:00,6.70766956473,2.31524508274,1.64239766998,0.0,0.5500053624,2.2000214496,0.453082309665,0.0,0.453082309665
 05/20  07:00:00,6.43764766669,2.31524508274,1.37237577195,0.0,0.5500053624,2.2000214496,0.453092926491,0.0,0.453092926491
 05/20  08:00:00,8.53991089923,2.31524508274,1.82462291729,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 05/20  09:00:00,8.8532853623,2.31524508274,2.13799738036,0.0,1.6500160872,2.750026812,0.453102904949,0.0,0.453102904949
 05/20  10:00:00,9.07374421182,2.31524508274,2.35845622987,0.0,1.6500160872,2.750026812,0.4531007879,0.0,0.4531007879
 05/20  11:00:00,9.18410627095,2.31524508274,2.46881828901,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 05/20  12:00:00,7.30349687429,2.31524508274,2.23822497955,0.0,0.8250080436,1.9250187684,0.453100326704,0.0,0.453100326704
 05/20  13:00:00,7.32051859489,2.31524508274,2.25524670015,0.0,0.8250080436,1.9250187684,0.453088201312,0.0,0.453088201312
 05/20  14:00:00,7.40680088863,2.31524508274,2.34152899389,0.0,0.8250080436,1.9250187684,0.453065566108,0.0,0.453065566108
 05/20  15:00:00,7.60566904619,2.31524508274,2.54039715144,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 05/20  16:00:00,7.71536666078,2.31524508274,2.65009476604,0.0,0.8250080436,1.9250187684,0.453094834627,0.0,0.453094834627
 05/20  17:00:00,6.76385452985,2.31524508274,2.52359067871,0.0,0.2750026812,1.6500160872,0.453088297972,0.0,0.453088297972
 05/20  18:00:00,2.35241803306,0.262682232679,0.164717031976,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/20  19:00:00,3.21075776548,0.370845504959,0.147226825446,0.0,0.2750026812,1.6500160872,0.453086758466,0.0,0.453086758466
 05/20  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308132558,0.0,0.45308132558
 05/20  21:00:00,4.48496026573,0.1931487005,0.063792796831,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/20  22:00:00,4.54051150023,0.231778440599,0.0807142912282,0.0,0.2750026812,1.6500160872,0.452994579362,0.0,0.452994579362
 05/20  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/20  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085540472,0.0,0.453085540472
 05/21  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063275132,0.0,0.453063275132
 05/21  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307488108,0.0,0.45307488108
 05/21  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453052951832,0.0,0.453052951832
 05/21  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071223303,0.0,0.453071223303
 05/21  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  08:00:00,2.35939154597,0.266429537629,0.167943239942,0.0,0.2750026812,1.6500160872,0.453085148458,0.0,0.453085148458
 05/21  09:00:00,2.50948422979,0.35056518109,0.233900280296,0.0,0.2750026812,1.6500160872,0.453083258459,0.0,0.453083258459
 05/21  10:00:00,2.39499644625,0.280452144872,0.189525532972,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  11:00:00,2.36202344237,0.303823156945,0.133181517023,0.0,0.2750026812,1.6500160872,0.453012986756,0.0,0.453012986756
 05/21  12:00:00,2.19411783586,0.186968096581,0.0821309708721,0.0,0.2750026812,1.6500160872,0.453084674638,0.0,0.453084674638
 05/21  13:00:00,2.39901583563,0.315508662981,0.158488404245,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  14:00:00,2.49002797694,0.357711625072,0.207297583463,0.0,0.2750026812,1.6500160872,0.453087022263,0.0,0.453087022263
 05/21  15:00:00,3.14078783794,0.736862582089,0.478906487447,0.0,0.2750026812,1.6500160872,0.453077399187,0.0,0.453077399187
 05/21  16:00:00,2.99981245422,0.589490065671,0.485303620142,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  17:00:00,3.27650610623,0.736862582089,0.614624755732,0.0,0.2750026812,1.6500160872,0.453077983154,0.0,0.453077983154
 05/21  18:00:00,2.97513734899,0.589490065671,0.460628514919,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  19:00:00,3.85724754125,0.736862582089,0.42769952409,0.0,0.2750026812,1.6500160872,0.453083214496,0.0,0.453083214496
 05/21  20:00:00,5.00253741968,0.536905288508,0.237613362763,0.0,0.2750026812,1.6500160872,0.453078801868,0.0,0.453078801868
 05/21  21:00:00,4.78199955364,0.386297400999,0.167683384241,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  22:00:00,4.67929355311,0.309037920799,0.142236863904,0.0,0.2750026812,1.6500160872,0.453084021999,0.0,0.453084021999
 05/21  23:00:00,4.77743215106,0.386297400999,0.163115981657,0.0,0.2750026812,1.6500160872,0.453062076728,0.0,0.453062076728
 05/21  24:00:00,4.48184978585,0.1931487005,0.0606823169458,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/22  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075688971,0.0,0.453075688971
 05/22  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/22  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056948814,0.0,0.453056948814
 05/22  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072175742,0.0,0.453072175742
 05/22  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/22  06:00:00,6.9996948289,2.31524508274,1.93442293416,0.0,0.5500053624,2.2000214496,0.45306272678,0.0,0.45306272678
 05/22  07:00:00,8.05588459168,2.31524508274,1.89060197214,0.0,1.6500160872,2.2000214496,0.453097355683,0.0,0.453097355683
 05/22  08:00:00,15.8332937635,2.31524508274,3.61795215751,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 05/22  09:00:00,16.1805967259,2.31524508274,3.96525512,0.0,4.9500482616,4.9500482616,0.453121157507,0.0,0.453121157507
 05/22  10:00:00,16.464470803,2.31524508274,4.24912919702,0.0,4.9500482616,4.9500482616,0.453122047562,0.0,0.453122047562
 05/22  11:00:00,16.531826443,2.31524508274,4.31648483707,0.0,4.9500482616,4.9500482616,0.453135889026,0.0,0.453135889026
 05/22  12:00:00,15.6907094808,2.31524508274,4.02537323727,0.0,4.9500482616,4.4000428992,0.453141254111,0.0,0.453141254111
 05/22  13:00:00,16.5730317776,2.31524508274,4.35769017168,0.0,4.9500482616,4.9500482616,0.453137383545,0.0,0.453137383545
 05/22  14:00:00,16.8126530601,2.31524508274,4.59731145413,0.0,4.9500482616,4.9500482616,0.453107107126,0.0,0.453107107126
 05/22  15:00:00,17.1368580611,2.31524508274,4.92151645513,0.0,4.9500482616,4.9500482616,0.453115752863,0.0,0.453115752863
 05/22  16:00:00,17.362989499,2.31524508274,5.14764789308,0.0,4.9500482616,4.9500482616,0.453125404714,0.0,0.453125404714
 05/22  17:00:00,12.1195322088,2.31524508274,4.30423350203,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 05/22  18:00:00,9.85676838241,2.31524508274,3.69148576286,0.0,1.6500160872,2.2000214496,0.453101579339,0.0,0.453101579339
 05/22  19:00:00,9.75261317653,2.31524508274,2.81966389032,0.0,1.6500160872,2.2000214496,0.453097703535,0.0,0.453097703535
 05/22  20:00:00,10.1754797445,2.31524508274,2.25720248736,0.0,1.1000107248,2.2000214496,0.453089560472,0.0,0.453089560472
 05/22  21:00:00,9.98909350052,2.31524508274,2.07081624338,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/22  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078450976,0.0,0.453078450976
 05/22  23:00:00,5.2213242166,0.309037920799,0.134262164993,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/22  24:00:00,5.21113510114,0.309037920799,0.12407304954,0.0,0.2750026812,2.2000214496,0.453058280072,0.0,0.453058280072
 05/23  01:00:00,4.88174479556,0.0772594801998,0.0264611845598,0.0,0.2750026812,2.2000214496,0.453073406584,0.0,0.453073406584
 05/23  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/23  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305457676,0.0,0.45305457676
 05/23  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069729153,0.0,0.453069729153
 05/23  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/23  06:00:00,7.01387197991,2.31524508274,1.94860008517,0.0,0.5500053624,2.2000214496,0.453079536254,0.0,0.453079536254
 05/23  07:00:00,8.08584709742,2.31524508274,1.92056447788,0.0,1.6500160872,2.2000214496,0.453099721042,0.0,0.453099721042
 05/23  08:00:00,16.1303436637,2.31524508274,3.91500205776,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 05/23  09:00:00,16.8386697259,2.31524508274,4.62332811994,0.0,4.9500482616,4.9500482616,0.45312215778,0.0,0.45312215778
 05/23  10:00:00,17.0473507652,2.31524508274,4.83200915922,0.0,4.9500482616,4.9500482616,0.453121272515,0.0,0.453121272515
 05/23  11:00:00,17.0684175576,2.31524508274,4.85307595169,0.0,4.9500482616,4.9500482616,0.453134455448,0.0,0.453134455448
 05/23  12:00:00,16.1895294351,2.31524508274,4.52419319158,0.0,4.9500482616,4.4000428992,0.453137031767,0.0,0.453137031767
 05/23  13:00:00,17.2720593973,2.31524508274,5.05671779133,0.0,4.9500482616,4.9500482616,0.453121743963,0.0,0.453121743963
 05/23  14:00:00,17.5026514039,2.31524508274,5.28730979793,0.0,4.9500482616,4.9500482616,0.453111642825,0.0,0.453111642825
 05/23  15:00:00,17.7255385749,2.31524508274,5.51019696892,0.0,4.9500482616,4.9500482616,0.453119497916,0.0,0.453119497916
 05/23  16:00:00,17.8575139343,2.31524508274,5.64217232831,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 05/23  17:00:00,12.5079241117,2.31524508274,4.69262540494,0.0,2.750026812,2.750026812,0.45312068892,0.0,0.45312068892
 05/23  18:00:00,10.1905554127,2.31524508274,4.02527279313,0.0,1.6500160872,2.2000214496,0.453099380941,0.0,0.453099380941
 05/23  19:00:00,10.4044815708,2.31524508274,3.47153228457,0.0,1.6500160872,2.2000214496,0.453093522381,0.0,0.453093522381
 05/23  20:00:00,10.9133920661,2.31524508274,2.99511480896,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/23  21:00:00,10.6321399887,2.31524508274,2.71386273157,0.0,1.1000107248,2.2000214496,0.453088556155,0.0,0.453088556155
 05/23  22:00:00,5.3998046749,0.231778440599,0.114999422295,0.0,0.5500053624,2.2000214496,0.45306913519,0.0,0.45306913519
 05/23  23:00:00,5.24915214289,0.309037920799,0.162090091291,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/23  24:00:00,5.33560064283,0.386297400999,0.171279111028,0.0,0.2750026812,2.2000214496,0.453085746205,0.0,0.453085746205
 05/24  01:00:00,5.10544807926,0.231778440599,0.0956455078566,0.0,0.2750026812,2.2000214496,0.453065355401,0.0,0.453065355401
 05/24  02:00:00,5.09939321809,0.231778440599,0.0895906466828,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308033249,0.0,0.45308033249
 05/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/24  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453063212264,0.0,0.453063212264
 05/24  06:00:00,7.48330803869,2.31524508274,2.41803614395,0.0,0.5500053624,2.2000214496,0.453053043503,0.0,0.453053043503
 05/24  07:00:00,8.4014922425,2.31524508274,2.23620962296,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/24  08:00:00,16.1681364077,2.31524508274,3.95279480174,0.0,4.9500482616,4.9500482616,0.453106877309,0.0,0.453106877309
 05/24  09:00:00,16.7486497065,2.31524508274,4.53330810058,0.0,4.9500482616,4.9500482616,0.453125496925,0.0,0.453125496925
 05/24  10:00:00,17.0725711069,2.31524508274,4.85722950096,0.0,4.9500482616,4.9500482616,0.453124023457,0.0,0.453124023457
 05/24  11:00:00,17.3370442513,2.31524508274,5.12170264534,0.0,4.9500482616,4.9500482616,0.453135191202,0.0,0.453135191202
 05/24  12:00:00,16.4507102597,2.31524508274,4.78537401613,0.0,4.9500482616,4.4000428992,0.453145794139,0.0,0.453145794139
 05/24  13:00:00,17.3960132954,2.31524508274,5.18067168945,0.0,4.9500482616,4.9500482616,0.45312946326,0.0,0.45312946326
 05/24  14:00:00,17.8086027784,2.31524508274,5.59326117243,0.0,4.9500482616,4.9500482616,0.45311019437,0.0,0.45311019437
 05/24  15:00:00,18.242500229,2.31524508274,6.02715862301,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 05/24  16:00:00,18.2425474972,2.31524508274,6.02720589127,0.0,4.9500482616,4.9500482616,0.453126934268,0.0,0.453126934268
 05/24  17:00:00,12.5693412602,2.31524508274,4.75404255342,0.0,2.750026812,2.750026812,0.453106203643,0.0,0.453106203643
 05/24  18:00:00,10.2894465834,2.31524508274,4.12416396385,0.0,1.6500160872,2.2000214496,0.453101876899,0.0,0.453101876899
 05/24  19:00:00,10.6553866487,2.31524508274,3.72243736253,0.0,1.6500160872,2.2000214496,0.453096975008,0.0,0.453096975008
 05/24  20:00:00,11.3457390021,2.31524508274,3.42746174499,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/24  21:00:00,10.9725138594,2.31524508274,3.05423660223,0.0,1.1000107248,2.2000214496,0.453074198145,0.0,0.453074198145
 05/24  22:00:00,5.39509122165,0.231778440599,0.110285969042,0.0,0.5500053624,2.2000214496,0.453073622945,0.0,0.453073622945
 05/24  23:00:00,5.24133243617,0.309037920799,0.15427038457,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/24  24:00:00,5.33730648195,0.386297400999,0.172984950144,0.0,0.2750026812,2.2000214496,0.453071633233,0.0,0.453071633233
 05/25  01:00:00,5.11092235676,0.231778440599,0.101119785359,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/25  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453017868702,0.0,0.453017868702
 05/25  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066347697,0.0,0.453066347697
 05/25  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/25  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308623999,0.0,0.45308623999
 05/25  06:00:00,7.38283050822,2.31524508274,2.31755861348,0.0,0.5500053624,2.2000214496,0.453075538407,0.0,0.453075538407
