Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/25  07:00:00,8.28483536328,2.31524508274,2.11955274374,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/25  08:00:00,16.268445607,2.31524508274,4.05310400103,0.0,4.9500482616,4.9500482616,0.453117834628,0.0,0.453117834628
 05/25  09:00:00,16.6138249175,2.31524508274,4.39848331155,0.0,4.9500482616,4.9500482616,0.453119634839,0.0,0.453119634839
 05/25  10:00:00,16.8440538419,2.31524508274,4.628712236,0.0,4.9500482616,4.9500482616,0.453117951262,0.0,0.453117951262
 05/25  11:00:00,17.0856197053,2.31524508274,4.87027809938,0.0,4.9500482616,4.9500482616,0.45313414169,0.0,0.45313414169
 05/25  12:00:00,16.4613492591,2.31524508274,4.7960130156,0.0,4.9500482616,4.4000428992,0.453147888153,0.0,0.453147888153
 05/25  13:00:00,17.546919759,2.31524508274,5.33157815308,0.0,4.9500482616,4.9500482616,0.45312854761,0.0,0.45312854761
 05/25  14:00:00,17.7042895627,2.31524508274,5.48894795674,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 05/25  15:00:00,17.9710157112,2.31524508274,5.75567410527,0.0,4.9500482616,4.9500482616,0.453102182784,0.0,0.453102182784
 05/25  16:00:00,18.0077688451,2.31524508274,5.79242723919,0.0,4.9500482616,4.9500482616,0.453124932446,0.0,0.453124932446
 05/25  17:00:00,12.4858260166,2.31524508274,4.67052730991,0.0,2.750026812,2.750026812,0.453104053559,0.0,0.453104053559
 05/25  18:00:00,10.2179867155,2.31524508274,4.05270409598,0.0,1.6500160872,2.2000214496,0.453098476469,0.0,0.453098476469
 05/25  19:00:00,10.4389038949,2.31524508274,3.50595460864,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/25  20:00:00,10.9100764243,2.31524508274,2.99179916719,0.0,1.1000107248,2.2000214496,0.45309280801,0.0,0.45309280801
 05/25  21:00:00,10.6676320226,2.31524508274,2.74935476542,0.0,1.1000107248,2.2000214496,0.453073295651,0.0,0.453073295651
 05/25  22:00:00,5.17037545354,0.0772594801998,0.0400891613376,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/25  23:00:00,5.22980482768,0.309037920799,0.142742776076,0.0,0.2750026812,2.2000214496,0.453069871223,0.0,0.453069871223
 05/25  24:00:00,5.23069161208,0.309037920799,0.143629560478,0.0,0.2750026812,2.2000214496,0.45308476468,0.0,0.45308476468
 05/26  01:00:00,5.1139788723,0.231778440599,0.104176300901,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/26  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065737765,0.0,0.453065737765
 05/26  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/26  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080561896,0.0,0.453080561896
 05/26  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453067568686,0.0,0.453067568686
 05/26  06:00:00,8.03293282685,2.31524508274,2.96766093211,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/26  07:00:00,8.98405946789,2.31524508274,2.81877684834,0.0,1.6500160872,2.2000214496,0.453084079201,0.0,0.453084079201
 05/26  08:00:00,16.7571641574,2.31524508274,4.54182255141,0.0,4.9500482616,4.9500482616,0.453115527213,0.0,0.453115527213
 05/26  09:00:00,17.0187052228,2.31524508274,4.80336361684,0.0,4.9500482616,4.9500482616,0.453122360609,0.0,0.453122360609
 05/26  10:00:00,17.3288329535,2.31524508274,5.11349134756,0.0,4.9500482616,4.9500482616,0.453120644784,0.0,0.453120644784
 05/26  11:00:00,17.6030363569,2.31524508274,5.38769475093,0.0,4.9500482616,4.9500482616,0.453126986361,0.0,0.453126986361
 05/26  12:00:00,16.8862766837,2.31524508274,5.22094044014,0.0,4.9500482616,4.4000428992,0.02,0.0,0.02
 05/26  13:00:00,18.0243267592,2.31524508274,5.80898515325,0.0,4.9500482616,4.9500482616,0.453143334318,0.0,0.453143334318
 05/26  14:00:00,18.1392053094,2.31524508274,5.9238637035,0.0,4.9500482616,4.9500482616,0.453111221632,0.0,0.453111221632
 05/26  15:00:00,18.4444876233,2.31524508274,6.22914601738,0.0,4.9500482616,4.9500482616,0.453104943714,0.0,0.453104943714
 05/26  16:00:00,18.5429491413,2.31524508274,6.32760753537,0.0,4.9500482616,4.9500482616,0.453115161712,0.0,0.453115161712
 05/26  17:00:00,12.9818967961,2.31524508274,5.16659808931,0.0,2.750026812,2.750026812,0.453108109238,0.0,0.453108109238
 05/26  18:00:00,10.7447371618,2.31524508274,4.57945454224,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/26  19:00:00,10.9392585272,2.31524508274,4.006309241,0.0,1.6500160872,2.2000214496,0.453098486247,0.0,0.453098486247
 05/26  20:00:00,11.4261148513,2.31524508274,3.5078375942,0.0,1.1000107248,2.2000214496,0.453098535411,0.0,0.453098535411
 05/26  21:00:00,11.1800777145,2.31524508274,3.26180045737,0.0,1.1000107248,2.2000214496,0.453084920301,0.0,0.453084920301
 05/26  22:00:00,5.42128448812,0.231778440599,0.13647923552,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/26  23:00:00,5.28976716138,0.309037920799,0.202705109776,0.0,0.2750026812,2.2000214496,0.453079015199,0.0,0.453079015199
 05/26  24:00:00,5.3974904767,0.386297400999,0.233168944896,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/27  01:00:00,4.71745644032,0.309037920799,0.180399751113,0.0,0.2750026812,1.6500160872,0.453084508032,0.0,0.453084508032
 05/27  02:00:00,4.81960782583,0.386297400999,0.205291656426,0.0,0.2750026812,1.6500160872,0.453074755397,0.0,0.453074755397
 05/27  03:00:00,4.70208896775,0.309037920799,0.165032278545,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/27  04:00:00,4.4532158539,0.1545189604,0.0706781250936,0.0,0.2750026812,1.6500160872,0.453055606473,0.0,0.453055606473
 05/27  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078560708,0.0,0.453078560708
 05/27  06:00:00,8.62729237599,2.31524508274,3.56202048124,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/27  07:00:00,8.13407607648,2.31524508274,3.06880418174,0.0,0.5500053624,2.2000214496,0.453085641378,0.0,0.453085641378
 05/27  08:00:00,10.5930958635,2.31524508274,3.87780788151,0.0,1.6500160872,2.750026812,0.453094404712,0.0,0.453094404712
 05/27  09:00:00,10.9030584299,2.31524508274,4.18777044798,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 05/27  10:00:00,10.9182653128,2.31524508274,4.20297733085,0.0,1.6500160872,2.750026812,0.453097437057,0.0,0.453097437057
 05/27  11:00:00,11.0257972015,2.31524508274,4.31050921959,0.0,1.6500160872,2.750026812,0.453070719696,0.0,0.453070719696
 05/27  12:00:00,9.12498256879,2.31524508274,4.05971067404,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 05/27  13:00:00,9.21339121268,2.31524508274,4.14811931794,0.0,0.8250080436,1.9250187684,0.453100040595,0.0,0.453100040595
 05/27  14:00:00,9.31538649048,2.31524508274,4.25011459573,0.0,0.8250080436,1.9250187684,0.453079760507,0.0,0.453079760507
 05/27  15:00:00,9.079522202,2.31524508274,4.01425030725,0.0,0.8250080436,1.9250187684,0.453088724915,0.0,0.453088724915
 05/27  16:00:00,8.65982720812,2.31524508274,3.59455531337,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 05/27  17:00:00,7.151998744,2.31524508274,2.91173489286,0.0,0.2750026812,1.6500160872,0.453088490283,0.0,0.453088490283
 05/27  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073282454,0.0,0.453073282454
 05/27  19:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/27  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060523783,0.0,0.453060523783
 05/27  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/27  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086252829,0.0,0.453086252829
 05/27  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530657391,0.0,0.4530657391
 05/27  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307923317,0.0,0.45307923317
 05/28  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056829369,0.0,0.453056829369
 05/28  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306798252,0.0,0.45306798252
 05/28  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305365611,0.0,0.45305365611
 05/28  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081490996,0.0,0.453081490996
 05/28  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  09:00:00,2.29920013285,0.210339108654,0.163842255787,0.0,0.2750026812,1.6500160872,0.453083289463,0.0,0.453083289463
 05/28  10:00:00,2.54430674238,0.35056518109,0.268722792889,0.0,0.2750026812,1.6500160872,0.453080913314,0.0,0.453080913314
 05/28  11:00:00,2.37938245746,0.280452144872,0.173911544181,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  12:00:00,2.34244064686,0.257081132799,0.16034074566,0.0,0.2750026812,1.6500160872,0.453070699398,0.0,0.453070699398
 05/28  13:00:00,2.48714918421,0.35056518109,0.211565234715,0.0,0.2750026812,1.6500160872,0.4530915763,0.0,0.4530915763
 05/28  14:00:00,2.38335825372,0.280452144872,0.177887340439,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  15:00:00,2.43186057371,0.333036922036,0.173804883266,0.0,0.2750026812,1.6500160872,0.45308596868,0.0,0.45308596868
 05/28  16:00:00,2.16788795896,0.163597084509,0.0792721060457,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  17:00:00,2.2158034712,0.210339108654,0.0804455941425,0.0,0.2750026812,1.6500160872,0.453081898846,0.0,0.453081898846
 05/28  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064105633,0.0,0.453064105633
 05/28  19:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075218331,0.0,0.453075218331
 05/28  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079695923,0.0,0.453079695923
 05/28  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070409111,0.0,0.453070409111
 05/28  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081480508,0.0,0.453081480508
 05/29  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059101206,0.0,0.453059101206
 05/29  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070177134,0.0,0.453070177134
 05/29  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055770661,0.0,0.453055770661
 05/29  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084199785,0.0,0.453084199785
 05/29  08:00:00,2.4418229309,0.280452144872,0.236352017621,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  09:00:00,2.6019443613,0.35056518109,0.326360411808,0.0,0.2750026812,1.6500160872,0.453085370819,0.0,0.453085370819
 05/29  10:00:00,2.45392815854,0.280452144872,0.248457245262,0.0,0.2750026812,1.6500160872,0.453078060717,0.0,0.453078060717
 05/29  11:00:00,2.45560145815,0.333036922036,0.197545767715,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  12:00:00,2.41973705064,0.280452144872,0.214266137361,0.0,0.2750026812,1.6500160872,0.453083084435,0.0,0.453083084435
 05/29  13:00:00,2.55668593399,0.35056518109,0.2811019845,0.0,0.2750026812,1.6500160872,0.453090085396,0.0,0.453090085396
 05/29  14:00:00,2.4123664827,0.280452144872,0.206895569426,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  15:00:00,2.42171408266,0.322519966603,0.174175347651,0.0,0.2750026812,1.6500160872,0.453086004854,0.0,0.453086004854
 05/29  16:00:00,2.349857806,0.257081132799,0.167757904794,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  17:00:00,2.51386350641,0.35056518109,0.238279556917,0.0,0.2750026812,1.6500160872,0.453072613055,0.0,0.453072613055
 05/29  18:00:00,2.39214694988,0.280452144872,0.186676036606,0.0,0.2750026812,1.6500160872,0.453083861541,0.0,0.453083861541
 05/29  19:00:00,2.79010499572,0.315508662981,0.165744231005,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  20:00:00,4.54180770619,0.210339108654,0.103449829133,0.0,0.2750026812,1.6500160872,0.453078130026,0.0,0.453078130026
 05/29  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062291211,0.0,0.453062291211
 05/29  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071695998,0.0,0.453071695998
 05/29  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/30  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083910088,0.0,0.453083910088
 05/30  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064678153,0.0,0.453064678153
 05/30  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/30  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080707568,0.0,0.453080707568
 05/30  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453067899914,0.0,0.453067899914
 05/30  06:00:00,7.67797037417,2.31524508274,2.61269847943,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/30  07:00:00,8.68710509498,2.31524508274,2.52182247543,0.0,1.6500160872,2.2000214496,0.453101833421,0.0,0.453101833421
 05/30  08:00:00,16.4882849765,2.31524508274,4.27294337057,0.0,4.9500482616,4.9500482616,0.453110241409,0.0,0.453110241409
 05/30  09:00:00,16.8541061256,2.31524508274,4.63876451967,0.0,4.9500482616,4.9500482616,0.45311669273,0.0,0.45311669273
 05/30  10:00:00,17.0755240901,2.31524508274,4.86018248414,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 05/30  11:00:00,16.5214729377,2.31524508274,4.30613133176,0.0,4.9500482616,4.9500482616,0.453092787967,0.0,0.453092787967
 05/30  12:00:00,14.8829469683,2.31524508274,3.21761072472,0.0,4.9500482616,4.4000428992,0.453139392857,0.0,0.453139392857
 05/30  13:00:00,15.4784929389,2.31524508274,3.26315133297,0.0,4.9500482616,4.9500482616,0.453137127829,0.0,0.453137127829
 05/30  14:00:00,15.8086066363,2.31524508274,3.59326503035,0.0,4.9500482616,4.9500482616,0.45311303237,0.0,0.45311303237
 05/30  15:00:00,15.9612085623,2.31524508274,3.74586695632,0.0,4.9500482616,4.9500482616,0.453092281982,0.0,0.453092281982
 05/30  16:00:00,16.111077723,2.31524508274,3.8957361171,0.0,4.9500482616,4.9500482616,0.453099280172,0.0,0.453099280172
 05/30  17:00:00,10.865308673,2.31524508274,3.05000996628,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 05/30  18:00:00,8.77311661685,2.31524508274,2.60783399731,0.0,1.6500160872,2.2000214496,0.453098726713,0.0,0.453098726713
 05/30  19:00:00,8.87591595359,2.31524508274,2.32680000071,0.0,1.6500160872,2.2000214496,0.453080125445,0.0,0.453080125445
 05/30  20:00:00,9.88790864249,2.31524508274,1.96963138535,0.0,1.1000107248,2.2000214496,0.453098093993,0.0,0.453098093993
 05/30  21:00:00,9.58132230747,2.31524508274,1.66304505033,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/30  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078006264,0.0,0.453078006264
 05/30  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057145887,0.0,0.453057145887
 05/30  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/31  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071640395,0.0,0.453071640395
 05/31  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/31  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453052204502,0.0,0.453052204502
 05/31  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306669168,0.0,0.45306669168
 05/31  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/31  06:00:00,6.53827155772,2.31524508274,1.47299966298,0.0,0.5500053624,2.2000214496,0.453056136277,0.0,0.453056136277
 05/31  07:00:00,7.88087833758,2.31524508274,1.71559571804,0.0,1.6500160872,2.2000214496,0.453102343138,0.0,0.453102343138
 05/31  08:00:00,15.8652213642,2.31524508274,3.64987975821,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 05/31  09:00:00,16.4941409555,2.31524508274,4.27879934957,0.0,4.9500482616,4.9500482616,0.453117469742,0.0,0.453117469742
 05/31  10:00:00,16.4467819382,2.31524508274,4.23144033226,0.0,4.9500482616,4.9500482616,0.453102279712,0.0,0.453102279712
 05/31  11:00:00,16.3949342845,2.31524508274,4.17959267855,0.0,4.9500482616,4.9500482616,0.453129609431,0.0,0.453129609431
 05/31  12:00:00,15.6198565602,2.31524508274,3.95452031665,0.0,4.9500482616,4.4000428992,0.453121206166,0.0,0.453121206166
 05/31  13:00:00,16.512207238,2.31524508274,4.29686563201,0.0,4.9500482616,4.9500482616,0.453130062527,0.0,0.453130062527
 05/31  14:00:00,15.5789633253,2.31524508274,3.36362171937,0.0,4.9500482616,4.9500482616,0.453117278971,0.0,0.453117278971
 05/31  15:00:00,15.2027929854,2.31524508274,2.98745137943,0.0,4.9500482616,4.9500482616,0.453096879707,0.0,0.453096879707
 05/31  16:00:00,15.6297029068,2.31524508274,3.41436130089,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 05/31  17:00:00,10.6080573888,2.31524508274,2.7927586821,0.0,2.750026812,2.750026812,0.45311667454,0.0,0.45311667454
 05/31  18:00:00,8.48624168234,2.31524508274,2.3209590628,0.0,1.6500160872,2.2000214496,0.453092588923,0.0,0.453092588923
 05/31  19:00:00,8.51885853593,2.31524508274,1.96974258305,0.0,1.6500160872,2.2000214496,0.453095618716,0.0,0.453095618716
 05/31  20:00:00,9.42617677519,2.31524508274,1.50789951804,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/31  21:00:00,9.32249519338,2.31524508274,1.40421793624,0.0,1.1000107248,2.2000214496,0.45307831325,0.0,0.45307831325
 05/31  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453059023688,0.0,0.453059023688
 05/31  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/31  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073469431,0.0,0.453073469431
 06/01  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053981184,0.0,0.453053981184
 06/01  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/01  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306837714,0.0,0.45306837714
 06/01  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/01  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086303194,0.0,0.453086303194
 06/01  06:00:00,7.11668284488,2.31524508274,2.05141095014,0.0,0.5500053624,2.2000214496,0.453075374345,0.0,0.453075374345
 06/01  07:00:00,8.55513259848,2.31524508274,2.38984997894,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/01  08:00:00,16.4816544576,2.31524508274,4.26631285163,0.0,4.9500482616,4.9500482616,0.453111377339,0.0,0.453111377339
 06/01  09:00:00,16.8583305508,2.31524508274,4.64298894483,0.0,4.9500482616,4.9500482616,0.453123436729,0.0,0.453123436729
 06/01  10:00:00,17.1490506816,2.31524508274,4.93370907567,0.0,4.9500482616,4.9500482616,0.453120561692,0.0,0.453120561692
 06/01  11:00:00,17.4649598484,2.31524508274,5.2496182425,0.0,4.9500482616,4.9500482616,0.453122708192,0.0,0.453122708192
 06/01  12:00:00,16.9993546483,2.31524508274,5.33401840479,0.0,4.9500482616,4.4000428992,0.453129259888,0.0,0.453129259888
 06/01  13:00:00,18.1232248138,2.31524508274,5.90788320786,0.0,4.9500482616,4.9500482616,0.453089474408,0.0,0.453089474408
 06/01  14:00:00,18.3982849738,2.31524508274,6.18294336785,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/01  15:00:00,18.5132636132,2.31524508274,6.29792200721,0.0,4.9500482616,4.9500482616,0.453115191306,0.0,0.453115191306
 06/01  16:00:00,18.6472307401,2.31524508274,6.43188913419,0.0,4.9500482616,4.9500482616,0.453124789388,0.0,0.453124789388
 06/01  17:00:00,13.2344050903,2.31524508274,5.41910638356,0.0,2.750026812,2.750026812,0.45310950965,0.0,0.45310950965
 06/01  18:00:00,10.9293139136,2.31524508274,4.76403129402,0.0,1.6500160872,2.2000214496,0.453101785705,0.0,0.453101785705
 06/01  19:00:00,10.7651664607,2.31524508274,4.21605050787,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/01  20:00:00,11.7515976624,2.31524508274,3.83332040523,0.0,1.1000107248,2.2000214496,0.45309450543,0.0,0.45309450543
 06/01  21:00:00,11.6400253185,2.31524508274,3.72174806131,0.0,1.1000107248,2.2000214496,0.453073869917,0.0,0.453073869917
 06/01  22:00:00,5.34444201081,0.1931487005,0.0982664983066,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/01  23:00:00,5.28322373918,0.309037920799,0.19616168758,0.0,0.2750026812,2.2000214496,0.453071179888,0.0,0.453071179888
 06/01  24:00:00,5.38814520865,0.386297400999,0.223823676851,0.0,0.2750026812,2.2000214496,0.453084209024,0.0,0.453084209024
 06/02  01:00:00,5.27175635516,0.309037920799,0.184694303556,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/02  02:00:00,5.37479331066,0.386297400999,0.210471778857,0.0,0.2750026812,2.2000214496,0.45308307879,0.0,0.45308307879
 06/02  03:00:00,5.1294707975,0.231778440599,0.119668226096,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/02  04:00:00,5.12405154708,0.231778440599,0.114248975679,0.0,0.2750026812,2.2000214496,0.453080404139,0.0,0.453080404139
 06/02  05:00:00,5.3967111471,0.231778440599,0.111905894493,0.0,0.5500053624,2.2000214496,0.453065230535,0.0,0.453065230535
 06/02  06:00:00,9.11027566602,2.31524508274,4.04500377128,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/02  07:00:00,10.1131130483,2.31524508274,3.94783042872,0.0,1.6500160872,2.2000214496,0.453087789629,0.0,0.453087789629
 06/02  08:00:00,17.6851204682,2.31524508274,5.4697788623,0.0,4.9500482616,4.9500482616,0.453120763129,0.0,0.453120763129
 06/02  09:00:00,18.1884421824,2.31524508274,5.97310057643,0.0,4.9500482616,4.9500482616,0.453122060166,0.0,0.453122060166
 06/02  10:00:00,18.5038862626,2.31524508274,6.28854465668,0.0,4.9500482616,4.9500482616,0.453119411692,0.0,0.453119411692
 06/02  11:00:00,18.6251940383,2.31524508274,6.40985243237,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/02  12:00:00,18.0492932552,2.31524508274,6.38395701167,0.0,4.9500482616,4.4000428992,0.45312934698,0.0,0.45312934698
 06/02  13:00:00,18.8309772849,2.31524508274,6.61563567891,0.0,4.9500482616,4.9500482616,0.453118708799,0.0,0.453118708799
 06/02  14:00:00,18.7169388981,2.31524508274,6.50159729218,0.0,4.9500482616,4.9500482616,0.453086221246,0.0,0.453086221246
 06/02  15:00:00,19.3144495356,2.31524508274,7.09910792965,0.0,4.9500482616,4.9500482616,0.453105743774,0.0,0.453105743774
 06/02  16:00:00,19.5304361993,2.31524508274,7.31509459333,0.0,4.9500482616,4.9500482616,0.453125555725,0.0,0.453125555725
 06/02  17:00:00,13.9171451614,2.31524508274,6.1018464547,0.0,2.750026812,2.750026812,0.453106542791,0.0,0.453106542791
 06/02  18:00:00,11.5020974501,2.31524508274,5.3368148306,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/02  19:00:00,11.3823071263,2.31524508274,4.83319117339,0.0,1.6500160872,2.2000214496,0.453098269319,0.0,0.453098269319
 06/02  20:00:00,12.30088082,2.31524508274,4.3826035629,0.0,1.1000107248,2.2000214496,0.453087598401,0.0,0.453087598401
 06/02  21:00:00,12.0828654844,2.31524508274,4.16458822721,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/02  22:00:00,5.66901536467,0.372004513036,0.243984039634,0.0,0.5500053624,2.2000214496,0.453084791726,0.0,0.453084791726
 06/02  23:00:00,5.91799486033,0.666749545871,0.473221183654,0.0,0.2750026812,2.2000214496,0.453077174951,0.0,0.453077174951
 06/02  24:00:00,5.89423510722,0.659603101889,0.456607874522,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/03  01:00:00,5.31988796669,0.666749545871,0.425119652413,0.0,0.2750026812,1.6500160872,0.453074450516,0.0,0.453074450516
 06/03  02:00:00,4.98919582007,0.484320511344,0.276856540326,0.0,0.2750026812,1.6500160872,0.453083586263,0.0,0.453083586263
 06/03  03:00:00,4.84905958348,0.386297400999,0.234743414077,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/03  04:00:00,4.70111724566,0.309037920799,0.16406055646,0.0,0.2750026812,1.6500160872,0.453084559105,0.0,0.453084559105
 06/03  05:00:00,4.57679165038,0.231778440599,0.116994441372,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/03  06:00:00,9.28942099319,2.31524508274,4.22414909845,0.0,0.5500053624,2.2000214496,0.453074812681,0.0,0.453074812681
 06/03  07:00:00,8.95243805834,2.31524508274,3.88716616359,0.0,0.5500053624,2.2000214496,0.453087340479,0.0,0.453087340479
 06/03  08:00:00,11.3385617246,2.31524508274,4.62327374264,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 06/03  09:00:00,11.7503135362,2.31524508274,5.0350255543,0.0,1.6500160872,2.750026812,0.453099435066,0.0,0.453099435066
 06/03  10:00:00,11.8722714107,2.31524508274,5.15698342877,0.0,1.6500160872,2.750026812,0.453096419541,0.0,0.453096419541
 06/03  11:00:00,12.0195230643,2.31524508274,5.30423508235,0.0,1.6500160872,2.750026812,0.453097271683,0.0,0.453097271683
 06/03  12:00:00,10.1857391568,2.31524508274,5.1204672621,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 06/03  13:00:00,10.1967814138,2.31524508274,5.13150951905,0.0,0.8250080436,1.9250187684,0.453090400598,0.0,0.453090400598
 06/03  14:00:00,10.3469197892,2.31524508274,5.28164789447,0.0,0.8250080436,1.9250187684,0.453067431499,0.0,0.453067431499
 06/03  15:00:00,10.6368737261,2.31524508274,5.57160183136,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 06/03  16:00:00,10.7987897581,2.31524508274,5.73351786332,0.0,0.8250080436,1.9250187684,0.453087681799,0.0,0.453087681799
 06/03  17:00:00,9.68759599193,2.31524508274,5.44733214079,0.0,0.2750026812,1.6500160872,0.453088113386,0.0,0.453088113386
 06/03  18:00:00,2.93906871145,0.53691849237,0.477131450672,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/03  19:00:00,4.50586614425,1.17449930285,1.02251473965,0.0,0.2750026812,1.6500160872,0.453083070921,0.0,0.453083070921
 06/03  20:00:00,6.0836620477,1.00272643846,0.852916840832,0.0,0.2750026812,1.6500160872,0.453085346311,0.0,0.453085346311
 06/03  21:00:00,6.40987126509,1.21268916276,0.969163333927,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/03  22:00:00,5.68133890515,0.795656187404,0.657663949339,0.0,0.2750026812,1.6500160872,0.453077812815,0.0,0.453077812815
 06/03  23:00:00,6.09646154895,1.04611176469,0.822331015855,0.0,0.2750026812,1.6500160872,0.4530801566,0.0,0.4530801566
 06/03  24:00:00,5.54081605752,0.74411465697,0.568682632144,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  01:00:00,5.48374372941,0.736862582089,0.518862378914,0.0,0.2750026812,1.6500160872,0.453084737515,0.0,0.453084737515
 06/04  02:00:00,5.22047051561,0.589490065671,0.402961681539,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  03:00:00,5.32013427206,0.70180606398,0.390309439671,0.0,0.2750026812,1.6500160872,0.453068182294,0.0,0.453068182294
 06/04  04:00:00,5.03684930504,0.519377029453,0.289453507187,0.0,0.2750026812,1.6500160872,0.453080321663,0.0,0.453080321663
 06/04  05:00:00,4.82369830333,0.386297400999,0.209382133926,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  06:00:00,2.52433148689,0.372004513036,0.227308205447,0.0,0.2750026812,1.6500160872,0.453062472961,0.0,0.453062472961
 06/04  07:00:00,3.11809780953,0.671921304064,0.521157737066,0.0,0.2750026812,1.6500160872,0.453081813711,0.0,0.453081813711
 06/04  08:00:00,3.90924619167,1.02241134594,0.961816077326,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  09:00:00,4.26969339258,1.19852574936,1.14614887482,0.0,0.2750026812,1.6500160872,0.453086039627,0.0,0.453086039627
 06/04  10:00:00,4.69312015783,1.36863803987,1.39946334956,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  11:00:00,4.4023315596,1.25761199419,1.21970079701,0.0,0.2750026812,1.6500160872,0.453081151561,0.0,0.453081151561
 06/04  12:00:00,4.81593377684,1.39818116228,1.49273384615,0.0,0.2750026812,1.6500160872,0.453082132489,0.0,0.453082132489
 06/04  13:00:00,4.62743844675,1.25761199419,1.44480768416,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  14:00:00,5.2311798466,1.39818116228,1.90797991591,0.0,0.2750026812,1.6500160872,0.453085971453,0.0,0.453085971453
 06/04  15:00:00,5.06087363261,1.25761199419,1.87824287002,0.0,0.2750026812,1.6500160872,0.453084419867,0.0,0.453084419867
 06/04  16:00:00,5.54016303182,1.39818116228,2.21696310113,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  17:00:00,5.14217799017,1.25761199419,1.95954722758,0.0,0.2750026812,1.6500160872,0.453078021855,0.0,0.453078021855
 06/04  18:00:00,5.31432644569,1.39818116228,1.991126515,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  19:00:00,5.12808405612,1.25761199419,1.56161996019,0.0,0.2750026812,1.6500160872,0.453085816409,0.0,0.453085816409
 06/04  20:00:00,7.21283566422,1.39818116228,1.58663573353,0.0,0.2750026812,1.6500160872,0.45308274358,0.0,0.45308274358
 06/04  21:00:00,6.83978699423,1.25761199419,1.35415623164,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  22:00:00,7.0809859027,1.39818116228,1.45478597201,0.0,0.2750026812,1.6500160872,0.453079830615,0.0,0.453079830615
 06/04  23:00:00,6.69481302488,1.25761199419,1.20918226229,0.0,0.2750026812,1.6500160872,0.453085511473,0.0,0.453085511473
 06/04  24:00:00,6.88251017362,1.39818116228,1.25631024293,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/05  01:00:00,7.15910116737,1.25761199419,1.12346504238,0.0,0.2750026812,2.2000214496,0.453071887773,0.0,0.453071887773
 06/05  02:00:00,7.23960336297,1.36297950407,1.09859972809,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/05  03:00:00,6.8465690774,1.21895584636,0.849589100237,0.0,0.2750026812,2.2000214496,0.453080873434,0.0,0.453080873434
 06/05  04:00:00,6.24522507967,0.891539988838,0.575660960032,0.0,0.2750026812,2.2000214496,0.453083320673,0.0,0.453083320673
 06/05  05:00:00,6.43415746094,0.860030284995,0.521100363942,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/05  06:00:00,9.71637472997,2.31524508274,4.65110283523,0.0,0.5500053624,2.2000214496,0.453070738367,0.0,0.453070738367
 06/05  07:00:00,10.754216457,2.31524508274,4.58893383747,0.0,1.6500160872,2.2000214496,0.45310219977,0.0,0.45310219977
 06/05  08:00:00,18.4928584405,2.31524508274,6.27751683459,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/05  09:00:00,18.9435648392,2.31524508274,6.7282232333,0.0,4.9500482616,4.9500482616,0.45311909731,0.0,0.45311909731
 06/05  10:00:00,19.2366038851,2.31524508274,7.02126227919,0.0,4.9500482616,4.9500482616,0.453113156793,0.0,0.453113156793
 06/05  11:00:00,19.4481283431,2.31524508274,7.23278673714,0.0,4.9500482616,4.9500482616,0.453132367956,0.0,0.453132367956
 06/05  12:00:00,18.8428110142,2.31524508274,7.17747477064,0.0,4.9500482616,4.4000428992,0.453134711941,0.0,0.453134711941
 06/05  13:00:00,19.9234106323,2.31524508274,7.70806902638,0.0,4.9500482616,4.9500482616,0.453129836937,0.0,0.453129836937
 06/05  14:00:00,20.3519390446,2.31524508274,8.13659743862,0.0,4.9500482616,4.9500482616,0.453114079202,0.0,0.453114079202
 06/05  15:00:00,20.5115611668,2.31524508274,8.29621956085,0.0,4.9500482616,4.9500482616,0.453116573701,0.0,0.453116573701
 06/05  16:00:00,20.481983931,2.31524508274,8.26664232507,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/05  17:00:00,15.0221395478,2.31524508274,7.20684084104,0.0,2.750026812,2.750026812,0.453117382694,0.0,0.453117382694
 06/05  18:00:00,12.5389351713,2.31524508274,6.37365255171,0.0,1.6500160872,2.2000214496,0.453096524079,0.0,0.453096524079
 06/05  19:00:00,12.3037205477,2.31524508274,5.75460459479,0.0,1.6500160872,2.2000214496,0.45309106146,0.0,0.45309106146
 06/05  20:00:00,13.0654340118,2.31524508274,5.14715675467,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/05  21:00:00,12.9644790127,2.31524508274,5.04620175555,0.0,1.1000107248,2.2000214496,0.453086913709,0.0,0.453086913709
 06/05  22:00:00,6.13015719303,0.596715732828,0.480414648194,0.0,0.5500053624,2.2000214496,0.453085985556,0.0,0.453085985556
 06/05  23:00:00,7.09165955567,1.27706091306,1.03657451181,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/05  24:00:00,6.71165064428,1.07820202895,0.855424484521,0.0,0.2750026812,2.2000214496,0.453082632972,0.0,0.453082632972
 06/06  01:00:00,6.94142248836,1.21866556615,0.944732791407,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/06  02:00:00,6.59768595189,1.02021780722,0.799444013873,0.0,0.2750026812,2.2000214496,0.453080139331,0.0,0.453080139331
 06/06  03:00:00,6.70101907702,1.11651508112,0.806479865098,0.0,0.2750026812,2.2000214496,0.453082839393,0.0,0.453082839393
 06/06  04:00:00,6.14904175573,0.806238576938,0.564779047986,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/06  05:00:00,6.95800418124,1.1096061019,0.795371267342,0.0,0.5500053624,2.2000214496,0.453077071767,0.0,0.453077071767
 06/06  06:00:00,9.94527099939,2.31524508274,4.87999910465,0.0,0.5500053624,2.2000214496,0.453063060283,0.0,0.453063060283
 06/06  07:00:00,10.7986249306,2.31524508274,4.63334231106,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/06  08:00:00,18.6222092369,2.31524508274,6.40686763094,0.0,4.9500482616,4.9500482616,0.453108190852,0.0,0.453108190852
 06/06  09:00:00,19.0874221331,2.31524508274,6.8720805272,0.0,4.9500482616,4.9500482616,0.453121951987,0.0,0.453121951987
 06/06  10:00:00,18.9805043087,2.31524508274,6.7651627028,0.0,4.9500482616,4.9500482616,0.45308935444,0.0,0.45308935444
 06/06  11:00:00,19.2033466733,2.31524508274,6.98800506737,0.0,4.9500482616,4.9500482616,0.453132904943,0.0,0.453132904943
 06/06  12:00:00,18.6584367236,2.31524508274,6.99310048009,0.0,4.9500482616,4.4000428992,0.45314174401,0.0,0.45314174401
 06/06  13:00:00,19.6098436754,2.31524508274,7.39450206942,0.0,4.9500482616,4.9500482616,0.453116402894,0.0,0.453116402894
 06/06  14:00:00,19.7729447232,2.31524508274,7.55760311721,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/06  15:00:00,19.8140646002,2.31524508274,7.59872299428,0.0,4.9500482616,4.9500482616,0.453109656632,0.0,0.453109656632
 06/06  16:00:00,19.7076629585,2.31524508274,7.4923213526,0.0,4.9500482616,4.9500482616,0.453127658471,0.0,0.453127658471
 06/06  17:00:00,14.0267873962,2.31524508274,6.21148868943,0.0,2.750026812,2.750026812,0.453109454004,0.0,0.453109454004
 06/06  18:00:00,11.4848937645,2.31524508274,5.31961114498,0.0,1.6500160872,2.2000214496,0.453099111591,0.0,0.453099111591
 06/06  19:00:00,11.3835390549,2.31524508274,4.834423102,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/06  20:00:00,12.357961874,2.31524508274,4.43968461681,0.0,1.1000107248,2.2000214496,0.453099892515,0.0,0.453099892515
 06/06  21:00:00,12.2138795807,2.31524508274,4.29560232357,0.0,1.1000107248,2.2000214496,0.453075069146,0.0,0.453075069146
 06/06  22:00:00,5.82694466095,0.461432419304,0.312485429639,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/06  23:00:00,6.31914625918,0.89868643282,0.642435695559,0.0,0.2750026812,2.2000214496,0.453080099942,0.0,0.453080099942
 06/06  24:00:00,6.30739400939,0.891539988838,0.637829889747,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/07  01:00:00,6.44915629434,0.975998728469,0.695133435069,0.0,0.2750026812,2.2000214496,0.453085704991,0.0,0.453085704991
 06/07  02:00:00,6.11369021854,0.814227693189,0.521438394548,0.0,0.2750026812,2.2000214496,0.453082166371,0.0,0.453082166371
 06/07  03:00:00,6.21086598918,0.872915667603,0.559926190776,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/07  04:00:00,5.74083319576,0.589490065671,0.373318999284,0.0,0.2750026812,2.2000214496,0.453079113135,0.0,0.453079113135
 06/07  05:00:00,6.03205452543,0.620007521726,0.359020191698,0.0,0.5500053624,2.2000214496,0.453064497744,0.0,0.453064497744
 06/07  06:00:00,9.61690297702,2.31524508274,4.55163108228,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/07  07:00:00,10.5066102815,2.31524508274,4.341327662,0.0,1.6500160872,2.2000214496,0.453092200741,0.0,0.453092200741
 06/07  08:00:00,18.2464656959,2.31524508274,6.03112408998,0.0,4.9500482616,4.9500482616,0.453117596506,0.0,0.453117596506
 06/07  09:00:00,18.6994419555,2.31524508274,6.48410034958,0.0,4.9500482616,4.9500482616,0.453117469006,0.0,0.453117469006
 06/07  10:00:00,18.9140934048,2.31524508274,6.69875179889,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/07  11:00:00,18.9222815526,2.31524508274,6.70693994667,0.0,4.9500482616,4.9500482616,0.453112817389,0.0,0.453112817389
 06/07  12:00:00,18.1516074451,2.31524508274,6.48627120155,0.0,4.9500482616,4.4000428992,0.453141276668,0.0,0.453141276668
 06/07  13:00:00,19.0298066159,2.31524508274,6.81446500992,0.0,4.9500482616,4.9500482616,0.4531219377,0.0,0.4531219377
 06/07  14:00:00,19.3621909641,2.31524508274,7.14684935812,0.0,4.9500482616,4.9500482616,0.453109509781,0.0,0.453109509781
 06/07  15:00:00,19.1091963388,2.31524508274,6.8938547329,0.0,4.9500482616,4.9500482616,0.453113538195,0.0,0.453113538195
 06/07  16:00:00,17.9985328481,2.31524508274,5.78319124216,0.0,4.9500482616,4.9500482616,0.453121391877,0.0,0.453121391877
 06/07  17:00:00,12.7807211163,2.31524508274,4.96542240956,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 06/07  18:00:00,10.9158875282,2.31524508274,4.75060490861,0.0,1.6500160872,2.2000214496,0.453100354586,0.0,0.453100354586
 06/07  19:00:00,10.8373245871,2.31524508274,4.28820863425,0.0,1.6500160872,2.2000214496,0.453095772379,0.0,0.453095772379
 06/07  20:00:00,11.8248115194,2.31524508274,3.90653426223,0.0,1.1000107248,2.2000214496,0.453092717408,0.0,0.453092717408
 06/07  21:00:00,11.6365589906,2.31524508274,3.71828173346,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/07  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453070804562,0.0,0.453070804562
 06/07  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084563361,0.0,0.453084563361
 06/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064670341,0.0,0.453064670341
 06/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/08  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078470629,0.0,0.453078470629
 06/08  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058518879,0.0,0.453058518879
 06/08  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/08  06:00:00,8.63231959244,2.31524508274,3.5670476977,0.0,0.5500053624,2.2000214496,0.453081566496,0.0,0.453081566496
 06/08  07:00:00,9.73393518957,2.31524508274,3.56865257002,0.0,1.6500160872,2.2000214496,0.453101024238,0.0,0.453101024238
 06/08  08:00:00,17.5695871481,2.31524508274,5.3542455422,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/08  09:00:00,17.8196393093,2.31524508274,5.60429770337,0.0,4.9500482616,4.9500482616,0.453121974775,0.0,0.453121974775
 06/08  10:00:00,18.0947293804,2.31524508274,5.87938777444,0.0,4.9500482616,4.9500482616,0.453123426686,0.0,0.453123426686
 06/08  11:00:00,18.5320181222,2.31524508274,6.31667651621,0.0,4.9500482616,4.9500482616,0.453123566509,0.0,0.453123566509
 06/08  12:00:00,17.8561900463,2.31524508274,6.1908538028,0.0,4.9500482616,4.4000428992,0.453119999989,0.0,0.453119999989
 06/08  13:00:00,18.7381163456,2.31524508274,6.52277473963,0.0,4.9500482616,4.9500482616,0.453124625528,0.0,0.453124625528
 06/08  14:00:00,18.5851141327,2.31524508274,6.36977252676,0.0,4.9500482616,4.9500482616,0.453112416708,0.0,0.453112416708
 06/08  15:00:00,18.2581471751,2.31524508274,6.04280556912,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/08  16:00:00,18.6900521202,2.31524508274,6.47471051431,0.0,4.9500482616,4.9500482616,0.453108002537,0.0,0.453108002537
 06/08  17:00:00,13.6220319741,2.31524508274,5.80673326737,0.0,2.750026812,2.750026812,0.45309610421,0.0,0.45309610421
 06/08  18:00:00,11.2452686561,2.31524508274,5.07998603653,0.0,1.6500160872,2.2000214496,0.453103540491,0.0,0.453103540491
 06/08  19:00:00,11.1922431222,2.31524508274,4.64312716934,0.0,1.6500160872,2.2000214496,0.45308872099,0.0,0.45308872099
 06/08  20:00:00,12.0946322044,2.31524508274,4.17635494728,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/08  21:00:00,11.8289016137,2.31524508274,3.91062435651,0.0,1.1000107248,2.2000214496,0.453084571208,0.0,0.453084571208
 06/08  22:00:00,5.45276014498,0.259688514727,0.140044818252,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/08  23:00:00,5.69969430004,0.589490065671,0.332180103567,0.0,0.2750026812,2.2000214496,0.453080738848,0.0,0.453080738848
 06/08  24:00:00,5.87773125505,0.70180606398,0.397901060261,0.0,0.2750026812,2.2000214496,0.453079083546,0.0,0.453079083546
 06/09  01:00:00,5.62792522607,0.554433547562,0.295467547699,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/09  02:00:00,5.56628356561,0.519377029453,0.268882405348,0.0,0.2750026812,2.2000214496,0.453075924817,0.0,0.453075924817
 06/09  03:00:00,5.00048968874,0.1545189604,0.0679465975379,0.0,0.2750026812,2.2000214496,0.453054498393,0.0,0.453054498393
 06/09  04:00:00,5.1205771856,0.231778440599,0.110774614199,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/09  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453072882594,0.0,0.453072882594
 06/09  06:00:00,9.08800824092,2.31524508274,4.02273634618,0.0,0.5500053624,2.2000214496,0.45307800321,0.0,0.45307800321
 06/09  07:00:00,10.0392223903,2.31524508274,3.87393977073,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/09  08:00:00,17.8719384585,2.31524508274,5.65659685254,0.0,4.9500482616,4.9500482616,0.453114928537,0.0,0.453114928537
 06/09  09:00:00,18.1867762296,2.31524508274,5.97143462361,0.0,4.9500482616,4.9500482616,0.453122016877,0.0,0.453122016877
 06/09  10:00:00,18.297155844,2.31524508274,6.08181423807,0.0,4.9500482616,4.9500482616,0.453118387007,0.0,0.453118387007
 06/09  11:00:00,17.0995528717,2.31524508274,4.88421126574,0.0,4.9500482616,4.9500482616,0.453127757026,0.0,0.453127757026
 06/09  12:00:00,15.6120681969,2.31524508274,3.9467319534,0.0,4.9500482616,4.4000428992,0.453121490528,0.0,0.453121490528
 06/09  13:00:00,16.6235376071,2.31524508274,4.40819600111,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/09  14:00:00,16.9920676324,2.31524508274,4.77672602649,0.0,4.9500482616,4.9500482616,0.45312731621,0.0,0.45312731621
 06/09  15:00:00,17.6362636586,2.31524508274,5.42092205268,0.0,4.9500482616,4.9500482616,0.453110483803,0.0,0.453110483803
 06/09  16:00:00,17.9627426811,2.31524508274,5.74740107518,0.0,4.9500482616,4.9500482616,0.453124918181,0.0,0.453124918181
 06/09  17:00:00,12.3192400987,2.31524508274,4.50394139195,0.0,2.750026812,2.750026812,0.453089362317,0.0,0.453089362317
 06/09  18:00:00,10.0758919853,2.31524508274,3.91060936577,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/09  19:00:00,10.0856968669,2.31524508274,3.53658091403,0.0,1.6500160872,2.2000214496,0.453092566913,0.0,0.453092566913
 06/09  20:00:00,11.1824142167,2.31524508274,3.26413695959,0.0,1.1000107248,2.2000214496,0.453086306775,0.0,0.453086306775
 06/09  21:00:00,11.07934621,2.31524508274,3.16106895282,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/09  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082781569,0.0,0.453082781569
 06/09  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453052362136,0.0,0.453052362136
 06/09  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/10  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066130987,0.0,0.453066130987
 06/10  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079778781,0.0,0.453079778781
 06/10  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/10  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059706159,0.0,0.453059706159
 06/10  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/10  06:00:00,8.21364931299,2.31524508274,3.14837741824,0.0,0.5500053624,2.2000214496,0.453083657614,0.0,0.453083657614
 06/10  07:00:00,8.02626760313,2.31524508274,2.96099570838,0.0,0.5500053624,2.2000214496,0.453085585884,0.0,0.453085585884
 06/10  08:00:00,10.3165290991,2.31524508274,3.60124111719,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 06/10  09:00:00,10.5732243407,2.31524508274,3.85793635875,0.0,1.6500160872,2.750026812,0.453096414373,0.0,0.453096414373
 06/10  10:00:00,10.8216708696,2.31524508274,4.10638288767,0.0,1.6500160872,2.750026812,0.453100710196,0.0,0.453100710196
 06/10  11:00:00,11.0559006396,2.31524508274,4.3406126577,0.0,1.6500160872,2.750026812,0.453095902262,0.0,0.453095902262
 06/10  12:00:00,9.12938479766,2.31524508274,4.06411290292,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 06/10  13:00:00,9.02785166429,2.31524508274,3.96257976955,0.0,0.8250080436,1.9250187684,0.453092318743,0.0,0.453092318743
 06/10  14:00:00,8.59754244966,2.31524508274,3.53227055492,0.0,0.8250080436,1.9250187684,0.453091064727,0.0,0.453091064727
 06/10  15:00:00,7.68600067692,2.31524508274,2.62072878217,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 06/10  16:00:00,8.00640828638,2.31524508274,2.94113639163,0.0,0.8250080436,1.9250187684,0.453096019349,0.0,0.453096019349
 06/10  17:00:00,7.67557339551,2.31524508274,3.43530954436,0.0,0.2750026812,1.6500160872,0.45308428656,0.0,0.45308428656
 06/10  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/10  19:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308583856,0.0,0.45308583856
 06/10  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073070443,0.0,0.453073070443
 06/10  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/10  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059573102,0.0,0.453059573102
 06/10  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072964236,0.0,0.453072964236
 06/10  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453051312334,0.0,0.453051312334
 06/11  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061615399,0.0,0.453061615399
 06/11  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071883653,0.0,0.453071883653
 06/11  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054931629,0.0,0.453054931629
 06/11  07:00:00,2.26988035492,0.1928108496,0.152050736915,0.0,0.2750026812,1.6500160872,0.453080528474,0.0,0.453080528474
 06/11  08:00:00,2.50860753204,0.280452144872,0.303136618762,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  09:00:00,2.65530153252,0.35056518109,0.379717583022,0.0,0.2750026812,1.6500160872,0.453084331294,0.0,0.453084331294
 06/11  10:00:00,2.51519292906,0.280452144872,0.309722015787,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  11:00:00,2.59506282336,0.35056518109,0.319478873869,0.0,0.2750026812,1.6500160872,0.453071840167,0.0,0.453071840167
 06/11  12:00:00,2.45780061161,0.280452144872,0.25232969833,0.0,0.2750026812,1.6500160872,0.45308136159,0.0,0.45308136159
 06/11  13:00:00,2.47332504952,0.35056518109,0.197741100023,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  14:00:00,2.25827504028,0.227867367709,0.10538890417,0.0,0.2750026812,1.6500160872,0.453087704784,0.0,0.453087704784
 06/11  15:00:00,2.5351711721,0.35056518109,0.259587222604,0.0,0.2750026812,1.6500160872,0.453072947251,0.0,0.453072947251
 06/11  16:00:00,2.4712937173,0.319081884972,0.22719306392,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  17:00:00,3.2855437768,0.736862582089,0.623662426307,0.0,0.2750026812,1.6500160872,0.453083424872,0.0,0.453083424872
 06/11  18:00:00,3.01813463061,0.589490065671,0.503625796536,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  19:00:00,3.50704141855,0.736862582089,0.46132673472,0.0,0.2750026812,1.6500160872,0.453076868689,0.0,0.453076868689
 06/11  20:00:00,4.60021648932,0.245395626763,0.126802094154,0.0,0.2750026812,1.6500160872,0.453070328955,0.0,0.453070328955
