Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/11  21:00:00,4.67525308711,0.280452144872,0.166782173836,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  22:00:00,4.54984880074,0.210339108654,0.111490923678,0.0,0.2750026812,1.6500160872,0.45307001834,0.0,0.45307001834
 06/11  23:00:00,4.33161111144,0.070113036218,0.0334793068157,0.0,0.2750026812,1.6500160872,0.453062165208,0.0,0.453062165208
 06/11  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074266732,0.0,0.453074266732
 06/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054042157,0.0,0.453054042157
 06/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067614491,0.0,0.453067614491
 06/12  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/12  06:00:00,8.9132643771,2.31524508274,3.84799248236,0.0,0.5500053624,2.2000214496,0.453055798594,0.0,0.453055798594
 06/12  07:00:00,9.90554087004,2.31524508274,3.7402582505,0.0,1.6500160872,2.2000214496,0.453101168821,0.0,0.453101168821
 06/12  08:00:00,17.5934863563,2.31524508274,5.37814475039,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/12  09:00:00,17.8151574031,2.31524508274,5.59981579716,0.0,4.9500482616,4.9500482616,0.453118693201,0.0,0.453118693201
 06/12  10:00:00,17.736838241,2.31524508274,5.52149663504,0.0,4.9500482616,4.9500482616,0.453121654006,0.0,0.453121654006
 06/12  11:00:00,17.4714768917,2.31524508274,5.25613528578,0.0,4.9500482616,4.9500482616,0.453117823627,0.0,0.453117823627
 06/12  12:00:00,16.929803134,2.31524508274,5.26446689045,0.0,4.9500482616,4.4000428992,0.453121866268,0.0,0.453121866268
 06/12  13:00:00,18.305410905,2.31524508274,6.0900692991,0.0,4.9500482616,4.9500482616,0.453057672038,0.0,0.453057672038
 06/12  14:00:00,18.6892395949,2.31524508274,6.47389798895,0.0,4.9500482616,4.9500482616,0.453101911517,0.0,0.453101911517
 06/12  15:00:00,18.2783484503,2.31524508274,6.06300684436,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/12  16:00:00,17.8826279998,2.31524508274,5.66728639386,0.0,4.9500482616,4.9500482616,0.453114308366,0.0,0.453114308366
 06/12  17:00:00,12.609636924,2.31524508274,4.7943382173,0.0,2.750026812,2.750026812,0.453103265455,0.0,0.453103265455
 06/12  18:00:00,10.4687968853,2.31524508274,4.30351426579,0.0,1.6500160872,2.2000214496,0.453096743602,0.0,0.453096743602
 06/12  19:00:00,10.4312661739,2.31524508274,3.88215022104,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/12  20:00:00,11.3607487583,2.31524508274,3.44247150115,0.0,1.1000107248,2.2000214496,0.453094607077,0.0,0.453094607077
 06/12  21:00:00,11.2069358737,2.31524508274,3.2886586166,0.0,1.1000107248,2.2000214496,0.453076563231,0.0,0.453076563231
 06/12  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/12  23:00:00,4.93817022254,0.112315998309,0.0478300934276,0.0,0.2750026812,2.2000214496,0.453072625241,0.0,0.453072625241
 06/12  24:00:00,5.63113865075,0.554433547562,0.298680972388,0.0,0.2750026812,2.2000214496,0.453052417475,0.0,0.453052417475
 06/13  01:00:00,5.4626021547,0.442117549254,0.242460474641,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/13  02:00:00,4.99807993339,0.147372516418,0.0726832861703,0.0,0.2750026812,2.2000214496,0.453084305431,0.0,0.453084305431
 06/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079348058,0.0,0.453079348058
 06/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/13  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45306360864,0.0,0.45306360864
 06/13  06:00:00,9.35978004068,2.31524508274,4.29450814594,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/13  07:00:00,10.0155178747,2.31524508274,3.85023525518,0.0,1.6500160872,2.2000214496,0.453089794646,0.0,0.453089794646
 06/13  08:00:00,17.6829489236,2.31524508274,5.46760731765,0.0,4.9500482616,4.9500482616,0.45311258275,0.0,0.45311258275
 06/13  09:00:00,18.0216795908,2.31524508274,5.80633798482,0.0,4.9500482616,4.9500482616,0.45311328941,0.0,0.45311328941
 06/13  10:00:00,18.2722538879,2.31524508274,6.05691228199,0.0,4.9500482616,4.9500482616,0.453115328019,0.0,0.453115328019
 06/13  11:00:00,18.5445777811,2.31524508274,6.32923617512,0.0,4.9500482616,4.9500482616,0.453124091373,0.0,0.453124091373
 06/13  12:00:00,17.8691844118,2.31524508274,6.20384816828,0.0,4.9500482616,4.4000428992,0.02,0.0,0.02
 06/13  13:00:00,17.2427493054,2.31524508274,5.02740769945,0.0,4.9500482616,4.9500482616,0.453139423891,0.0,0.453139423891
 06/13  14:00:00,16.5338238966,2.31524508274,4.31848229068,0.0,4.9500482616,4.9500482616,0.453116871685,0.0,0.453116871685
 06/13  15:00:00,16.6341585708,2.31524508274,4.41881696481,0.0,4.9500482616,4.9500482616,0.453104517213,0.0,0.453104517213
 06/13  16:00:00,17.0591548507,2.31524508274,4.8438132448,0.0,4.9500482616,4.9500482616,0.453119051556,0.0,0.453119051556
 06/13  17:00:00,11.9910071422,2.31524508274,4.17570843543,0.0,2.750026812,2.750026812,0.453105357163,0.0,0.453105357163
 06/13  18:00:00,10.1366208618,2.31524508274,3.97133824222,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/13  19:00:00,10.235272353,2.31524508274,3.68615640009,0.0,1.6500160872,2.2000214496,0.453085288678,0.0,0.453085288678
 06/13  20:00:00,11.1154543948,2.31524508274,3.19717713767,0.0,1.1000107248,2.2000214496,0.453098903963,0.0,0.453098903963
 06/13  21:00:00,10.895224231,2.31524508274,2.97694697383,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/13  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308210046,0.0,0.45308210046
 06/13  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059998617,0.0,0.453059998617
 06/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073440526,0.0,0.453073440526
 06/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053089357,0.0,0.453053089357
 06/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066531836,0.0,0.453066531836
 06/14  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/14  06:00:00,8.49160595329,2.31524508274,3.42633405855,0.0,0.5500053624,2.2000214496,0.453072529096,0.0,0.453072529096
 06/14  07:00:00,9.39394509915,2.31524508274,3.22866247961,0.0,1.6500160872,2.2000214496,0.453092408748,0.0,0.453092408748
 06/14  08:00:00,17.2047123791,2.31524508274,4.98937077317,0.0,4.9500482616,4.9500482616,0.453113017064,0.0,0.453113017064
 06/14  09:00:00,17.8471638578,2.31524508274,5.63182225188,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/14  10:00:00,18.1610790824,2.31524508274,5.94573747649,0.0,4.9500482616,4.9500482616,0.453122423458,0.0,0.453122423458
 06/14  11:00:00,18.1536477838,2.31524508274,5.93830617783,0.0,4.9500482616,4.9500482616,0.453124364335,0.0,0.453124364335
 06/14  12:00:00,17.3761081096,2.31524508274,5.71077186605,0.0,4.9500482616,4.4000428992,0.453125434754,0.0,0.453125434754
 06/14  13:00:00,17.9926343289,2.31524508274,5.77729272299,0.0,4.9500482616,4.9500482616,0.453126393541,0.0,0.453126393541
 06/14  14:00:00,17.3416615717,2.31524508274,5.12631996577,0.0,4.9500482616,4.9500482616,0.453117439374,0.0,0.453117439374
 06/14  15:00:00,17.7092351573,2.31524508274,5.49389355134,0.0,4.9500482616,4.9500482616,0.453110456491,0.0,0.453110456491
 06/14  16:00:00,18.2900968038,2.31524508274,6.07475519787,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/14  17:00:00,12.8172193913,2.31524508274,5.00192068453,0.0,2.750026812,2.750026812,0.453100446104,0.0,0.453100446104
 06/14  18:00:00,10.7523426945,2.31524508274,4.58706007497,0.0,1.6500160872,2.2000214496,0.453088991368,0.0,0.453088991368
 06/14  19:00:00,10.8875101306,2.31524508274,4.33839417773,0.0,1.6500160872,2.2000214496,0.453079978349,0.0,0.453079978349
 06/14  20:00:00,11.5854223511,2.31524508274,3.66714509393,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/14  21:00:00,10.9805808499,2.31524508274,3.06230359273,0.0,1.1000107248,2.2000214496,0.453084209099,0.0,0.453084209099
 06/14  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453063480912,0.0,0.453063480912
 06/14  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076866725,0.0,0.453076866725
 06/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056477822,0.0,0.453056477822
 06/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069836314,0.0,0.453069836314
 06/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/15  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087677028,0.0,0.453087677028
 06/15  06:00:00,8.27953435088,2.31524508274,3.21426245613,0.0,0.5500053624,2.2000214496,0.45307493126,0.0,0.45307493126
 06/15  07:00:00,9.30989710091,2.31524508274,3.14461448137,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/15  08:00:00,17.2415780222,2.31524508274,5.02623641624,0.0,4.9500482616,4.9500482616,0.453108918575,0.0,0.453108918575
 06/15  09:00:00,17.7954341614,2.31524508274,5.58009255542,0.0,4.9500482616,4.9500482616,0.453113524271,0.0,0.453113524271
 06/15  10:00:00,18.0082279046,2.31524508274,5.79288629865,0.0,4.9500482616,4.9500482616,0.453114564596,0.0,0.453114564596
 06/15  11:00:00,18.1853394633,2.31524508274,5.96999785741,0.0,4.9500482616,4.9500482616,0.453112331202,0.0,0.453112331202
 06/15  12:00:00,16.6906119041,2.31524508274,5.02527566051,0.0,4.9500482616,4.4000428992,0.453140235299,0.0,0.453140235299
 06/15  13:00:00,16.7941116042,2.31524508274,4.57876999829,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/15  14:00:00,16.9614898816,2.31524508274,4.74614827563,0.0,4.9500482616,4.9500482616,0.453114219065,0.0,0.453114219065
 06/15  15:00:00,17.7659714071,2.31524508274,5.55062980112,0.0,4.9500482616,4.9500482616,0.453116865551,0.0,0.453116865551
 06/15  16:00:00,17.8856501304,2.31524508274,5.67030852444,0.0,4.9500482616,4.9500482616,0.453121413686,0.0,0.453121413686
 06/15  17:00:00,12.0878208225,2.31524508274,4.27252211575,0.0,2.750026812,2.750026812,0.453104078065,0.0,0.453104078065
 06/15  18:00:00,9.7213512641,2.31524508274,3.55606864456,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/15  19:00:00,10.0281857046,2.31524508274,3.47906975169,0.0,1.6500160872,2.2000214496,0.453084312532,0.0,0.453084312532
 06/15  20:00:00,11.1319209627,2.31524508274,3.21364370559,0.0,1.1000107248,2.2000214496,0.453096346328,0.0,0.453096346328
 06/15  21:00:00,10.9460464749,2.31524508274,3.02776921781,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/15  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086014154,0.0,0.453086014154
 06/15  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076080999,0.0,0.453076080999
 06/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/16  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055655956,0.0,0.453055655956
 06/16  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306895324,0.0,0.45306895324
 06/16  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/16  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308218532,0.0,0.45308218532
 06/16  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/16  06:00:00,8.51325256458,2.31524508274,3.44798066984,0.0,0.5500053624,2.2000214496,0.453088381202,0.0,0.453088381202
 06/16  07:00:00,9.47144423237,2.31524508274,3.30616161282,0.0,1.6500160872,2.2000214496,0.45309826945,0.0,0.45309826945
 06/16  08:00:00,17.3372556331,2.31524508274,5.12191402715,0.0,4.9500482616,4.9500482616,0.453112101187,0.0,0.453112101187
 06/16  09:00:00,17.5558231747,2.31524508274,5.34048156872,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/16  10:00:00,17.9201333908,2.31524508274,5.70479178488,0.0,4.9500482616,4.9500482616,0.453120808512,0.0,0.453120808512
 06/16  11:00:00,18.0422391517,2.31524508274,5.82689754579,0.0,4.9500482616,4.9500482616,0.453086539746,0.0,0.453086539746
 06/16  12:00:00,17.2895564894,2.31524508274,5.6242202459,0.0,4.9500482616,4.4000428992,0.453129417745,0.0,0.453129417745
 06/16  13:00:00,17.470093018,2.31524508274,5.25475141201,0.0,4.9500482616,4.9500482616,0.453138721181,0.0,0.453138721181
 06/16  14:00:00,17.2669544409,2.31524508274,5.05161283495,0.0,4.9500482616,4.9500482616,0.453096019465,0.0,0.453096019465
 06/16  15:00:00,17.9555518689,2.31524508274,5.74021026291,0.0,4.9500482616,4.9500482616,0.453111714452,0.0,0.453111714452
 06/16  16:00:00,18.2544424258,2.31524508274,6.03910081986,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/16  17:00:00,12.6993429629,2.31524508274,4.88404425618,0.0,2.750026812,2.750026812,0.453109849385,0.0,0.453109849385
 06/16  18:00:00,10.3792353379,2.31524508274,4.2139527184,0.0,1.6500160872,2.2000214496,0.453091476132,0.0,0.453091476132
 06/16  19:00:00,10.6107102048,2.31524508274,4.06159425194,0.0,1.6500160872,2.2000214496,0.453089760375,0.0,0.453089760375
 06/16  20:00:00,11.6612098891,2.31524508274,3.74293263195,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/16  21:00:00,11.5172789752,2.31524508274,3.59900171801,0.0,1.1000107248,2.2000214496,0.453074798427,0.0,0.453074798427
 06/16  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45307130618,0.0,0.45307130618
 06/16  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/16  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084524732,0.0,0.453084524732
 06/17  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/17  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064066698,0.0,0.453064066698
 06/17  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307725758,0.0,0.45307725758
 06/17  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/17  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060059397,0.0,0.453060059397
 06/17  06:00:00,8.91002880202,2.31524508274,3.84475690728,0.0,0.5500053624,2.2000214496,0.453082216615,0.0,0.453082216615
 06/17  07:00:00,8.50964140921,2.31524508274,3.44436951446,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/17  08:00:00,10.7122278229,2.31524508274,3.99693984095,0.0,1.6500160872,2.750026812,0.453095639332,0.0,0.453095639332
 06/17  09:00:00,10.8241835584,2.31524508274,4.10889557648,0.0,1.6500160872,2.750026812,0.453102171306,0.0,0.453102171306
 06/17  10:00:00,11.0524812302,2.31524508274,4.33719324831,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 06/17  11:00:00,11.1867088306,2.31524508274,4.47142084867,0.0,1.6500160872,2.750026812,0.453096761375,0.0,0.453096761375
 06/17  12:00:00,9.26170381171,2.31524508274,4.19643191697,0.0,0.8250080436,1.9250187684,0.453083473319,0.0,0.453083473319
 06/17  13:00:00,9.50129297998,2.31524508274,4.43602108524,0.0,0.8250080436,1.9250187684,0.453064169717,0.0,0.453064169717
 06/17  14:00:00,9.71581953861,2.31524508274,4.65054764387,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 06/17  15:00:00,9.90048271833,2.31524508274,4.83521082358,0.0,0.8250080436,1.9250187684,0.453087751045,0.0,0.453087751045
 06/17  16:00:00,9.95488644787,2.31524508274,4.88961455313,0.0,0.8250080436,1.9250187684,0.453087503168,0.0,0.453087503168
 06/17  17:00:00,8.87694744607,2.31524508274,4.63668359493,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/17  18:00:00,2.76911627256,0.480747289353,0.363350214804,0.0,0.2750026812,1.6500160872,0.453082918867,0.0,0.453082918867
 06/17  19:00:00,3.46125827294,0.666749545871,0.485656625335,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/17  20:00:00,5.36942069541,0.659603101889,0.481798825117,0.0,0.2750026812,1.6500160872,0.453085561893,0.0,0.453085561893
 06/17  21:00:00,5.6881306195,0.847144902387,0.612966948712,0.0,0.2750026812,1.6500160872,0.45308281125,0.0,0.45308281125
 06/17  22:00:00,5.76756527972,0.91086806275,0.628678448569,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/17  23:00:00,5.92863703509,0.975998728469,0.724619538216,0.0,0.2750026812,1.6500160872,0.453078954927,0.0,0.453078954927
 06/17  24:00:00,5.77369291027,0.930196136663,0.615478005199,0.0,0.2750026812,1.6500160872,0.453084446814,0.0,0.453084446814
 06/18  01:00:00,5.33308710827,0.666749545871,0.438318793996,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  02:00:00,5.29193185129,0.659603101889,0.404309980997,0.0,0.2750026812,1.6500160872,0.453084972111,0.0,0.453084972111
 06/18  03:00:00,5.16360305466,0.596636509653,0.338947776606,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  04:00:00,4.95740164103,0.484320511344,0.245062361278,0.0,0.2750026812,1.6500160872,0.453078412163,0.0,0.453078412163
 06/18  05:00:00,4.8046559505,0.386297400999,0.190339781096,0.0,0.2750026812,1.6500160872,0.453077178734,0.0,0.453077178734
 06/18  06:00:00,2.38702595427,0.301891476817,0.160115709047,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  07:00:00,3.00854687788,0.672479681923,0.411048427553,0.0,0.2750026812,1.6500160872,0.453070197487,0.0,0.453070197487
 06/18  08:00:00,2.91903953757,0.570175195621,0.423845573545,0.0,0.2750026812,1.6500160872,0.453080894394,0.0,0.453080894394
 06/18  09:00:00,3.42371188576,0.845099795999,0.653593321355,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  10:00:00,3.76458465003,1.05714671024,0.782419171391,0.0,0.2750026812,1.6500160872,0.453082543411,0.0,0.453082543411
 06/18  11:00:00,4.12552594904,1.2738805069,0.926626673738,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  12:00:00,4.0147599401,1.20842627228,0.881314899422,0.0,0.2750026812,1.6500160872,0.453081393933,0.0,0.453081393933
 06/18  13:00:00,4.28469844857,1.32772503041,1.03195464976,0.0,0.2750026812,1.6500160872,0.453083930867,0.0,0.453083930867
 06/18  14:00:00,4.24002198851,1.25766480964,1.05733841047,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  15:00:00,4.73600461879,1.39812834684,1.41285750355,0.0,0.2750026812,1.6500160872,0.453074712993,0.0,0.453074712993
 06/18  16:00:00,4.47808472827,1.25766480964,1.29540115023,0.0,0.2750026812,1.6500160872,0.453085381097,0.0,0.453085381097
 06/18  17:00:00,4.85563918189,1.39812834684,1.53249206665,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  18:00:00,4.48935295218,1.25766480964,1.30666937414,0.0,0.2750026812,1.6500160872,0.453078202811,0.0,0.453078202811
 06/18  19:00:00,5.02422052084,1.39812834684,1.31724007227,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  20:00:00,6.49788679861,1.25766480964,1.01220322057,0.0,0.2750026812,1.6500160872,0.45308518674,0.0,0.45308518674
 06/18  21:00:00,6.59380534716,1.32772503041,1.03806154835,0.0,0.2750026812,1.6500160872,0.453087951262,0.0,0.453087951262
 06/18  22:00:00,6.32068706261,1.21072926535,0.881939028853,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  23:00:00,6.24351788034,1.18000941833,0.835489693606,0.0,0.2750026812,1.6500160872,0.453061808532,0.0,0.453061808532
 06/18  24:00:00,5.64169364451,0.847197717837,0.566477158273,0.0,0.2750026812,1.6500160872,0.453082137673,0.0,0.453082137673
 06/19  01:00:00,6.35848398093,0.968799469038,0.611660381088,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/19  02:00:00,5.94930020302,0.74411465697,0.427161415241,0.0,0.2750026812,2.2000214496,0.453069718002,0.0,0.453069718002
 06/19  03:00:00,5.83675218054,0.690120557944,0.368607491789,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/19  04:00:00,5.50577706724,0.484320511344,0.24343242509,0.0,0.2750026812,2.2000214496,0.453083049255,0.0,0.453083049255
 06/19  05:00:00,5.95169962349,0.596636509653,0.302036301837,0.0,0.5500053624,2.2000214496,0.453085757138,0.0,0.453085757138
 06/19  06:00:00,9.03978555567,2.31524508274,3.97451366092,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/19  07:00:00,9.9038422947,2.31524508274,3.73855967516,0.0,1.6500160872,2.2000214496,0.453097194,0.0,0.453097194
 06/19  08:00:00,17.3443665011,2.31524508274,5.12902489517,0.0,4.9500482616,4.9500482616,0.453113683208,0.0,0.453113683208
 06/19  09:00:00,17.7385089398,2.31524508274,5.52316733385,0.0,4.9500482616,4.9500482616,0.453115509952,0.0,0.453115509952
 06/19  10:00:00,18.0017681777,2.31524508274,5.78642657172,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/19  11:00:00,18.2268580974,2.31524508274,6.01151649141,0.0,4.9500482616,4.9500482616,0.453117159563,0.0,0.453117159563
 06/19  12:00:00,17.566623205,2.31524508274,5.90128696148,0.0,4.9500482616,4.4000428992,0.453125824535,0.0,0.453125824535
 06/19  13:00:00,18.6564900798,2.31524508274,6.44114847387,0.0,4.9500482616,4.9500482616,0.453113774803,0.0,0.453113774803
 06/19  14:00:00,18.9058847222,2.31524508274,6.69054311622,0.0,4.9500482616,4.9500482616,0.453106700903,0.0,0.453106700903
 06/19  15:00:00,18.8566636154,2.31524508274,6.64132200944,0.0,4.9500482616,4.9500482616,0.45311249357,0.0,0.45311249357
 06/19  16:00:00,18.3592017299,2.31524508274,6.14386012394,0.0,4.9500482616,4.9500482616,0.453117086484,0.0,0.453117086484
 06/19  17:00:00,12.9844615296,2.31524508274,5.16916282289,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 06/19  18:00:00,10.938502381,2.31524508274,4.77321976144,0.0,1.6500160872,2.2000214496,0.453101348098,0.0,0.453101348098
 06/19  19:00:00,11.0966150891,2.31524508274,4.54749913617,0.0,1.6500160872,2.2000214496,0.453088666901,0.0,0.453088666901
 06/19  20:00:00,12.1430885198,2.31524508274,4.22481126268,0.0,1.1000107248,2.2000214496,0.45308359136,0.0,0.45308359136
 06/19  21:00:00,11.8449154849,2.31524508274,3.92663822779,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/19  22:00:00,5.2738812539,0.140226072436,0.0806283694592,0.0,0.5500053624,2.2000214496,0.453077583062,0.0,0.453077583062
 06/19  23:00:00,5.33853638791,0.357711625072,0.202800632034,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/19  24:00:00,5.44907549645,0.434971105272,0.236080260378,0.0,0.2750026812,2.2000214496,0.453073713362,0.0,0.453073713362
 06/20  01:00:00,5.20551402474,0.280452144872,0.147037749066,0.0,0.2750026812,2.2000214496,0.453069822822,0.0,0.453069822822
 06/20  02:00:00,5.09470779548,0.210339108654,0.106344556021,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/20  03:00:00,4.87955146042,0.070113036218,0.0314142934,0.0,0.2750026812,2.2000214496,0.453081596874,0.0,0.453081596874
 06/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060931512,0.0,0.453060931512
 06/20  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/20  06:00:00,9.01398418915,2.31524508274,3.94871229441,0.0,0.5500053624,2.2000214496,0.45308333579,0.0,0.45308333579
 06/20  07:00:00,9.80013740958,2.31524508274,3.63485479004,0.0,1.6500160872,2.2000214496,0.453094274562,0.0,0.453094274562
 06/20  08:00:00,17.3626878831,2.31524508274,5.14734627714,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/20  09:00:00,17.8040324897,2.31524508274,5.58869088377,0.0,4.9500482616,4.9500482616,0.453110794147,0.0,0.453110794147
 06/20  10:00:00,17.9837240024,2.31524508274,5.76838239643,0.0,4.9500482616,4.9500482616,0.453121548042,0.0,0.453121548042
 06/20  11:00:00,18.0792264269,2.31524508274,5.86388482093,0.0,4.9500482616,4.9500482616,0.453121718571,0.0,0.453121718571
 06/20  12:00:00,17.1815245265,2.31524508274,5.516188283,0.0,4.9500482616,4.4000428992,0.453116721024,0.0,0.453116721024
 06/20  13:00:00,17.9063734142,2.31524508274,5.69103180824,0.0,4.9500482616,4.9500482616,0.453086540147,0.0,0.453086540147
 06/20  14:00:00,17.9871081742,2.31524508274,5.77176656822,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/20  15:00:00,18.3836936839,2.31524508274,6.16835207794,0.0,4.9500482616,4.9500482616,0.453103347631,0.0,0.453103347631
 06/20  16:00:00,18.7105761349,2.31524508274,6.49523452898,0.0,4.9500482616,4.9500482616,0.453114643873,0.0,0.453114643873
 06/20  17:00:00,13.2492758968,2.31524508274,5.43397719004,0.0,2.750026812,2.750026812,0.453106111185,0.0,0.453106111185
 06/20  18:00:00,10.990786031,2.31524508274,4.82550341147,0.0,1.6500160872,2.2000214496,0.453103085851,0.0,0.453103085851
 06/20  19:00:00,10.560163101,2.31524508274,4.39488048144,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/20  20:00:00,11.8308941615,2.31524508274,3.91261690441,0.0,1.1000107248,2.2000214496,0.453088133773,0.0,0.453088133773
 06/20  21:00:00,11.5510221485,2.31524508274,3.63274489135,0.0,1.1000107248,2.2000214496,0.453074845281,0.0,0.453074845281
 06/20  22:00:00,5.56690702265,0.333374772936,0.18050543771,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/20  23:00:00,5.85397359918,0.666749545871,0.409199922509,0.0,0.2750026812,2.2000214496,0.453069905982,0.0,0.453069905982
 06/20  24:00:00,5.82859266236,0.659603101889,0.390965429669,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/21  01:00:00,5.8563984847,0.666749545871,0.411624808026,0.0,0.2750026812,2.2000214496,0.453083210617,0.0,0.453083210617
 06/21  02:00:00,5.83825166007,0.659603101889,0.400624427381,0.0,0.2750026812,2.2000214496,0.453079248957,0.0,0.453079248957
 06/21  03:00:00,5.85266415833,0.666749545871,0.407890481652,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/21  04:00:00,5.58553212329,0.519377029453,0.288130963036,0.0,0.2750026812,2.2000214496,0.453075577226,0.0,0.453075577226
 06/21  05:00:00,6.14559928954,0.690120557944,0.402451919591,0.0,0.5500053624,2.2000214496,0.453078309205,0.0,0.453078309205
 06/21  06:00:00,9.4037919818,2.31524508274,4.33852008705,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/21  07:00:00,10.0218159121,2.31524508274,3.8565332926,0.0,1.6500160872,2.2000214496,0.45309795607,0.0,0.45309795607
 06/21  08:00:00,17.6506928059,2.31524508274,5.43535120001,0.0,4.9500482616,4.9500482616,0.453114261274,0.0,0.453114261274
 06/21  09:00:00,18.0847755036,2.31524508274,5.86943389765,0.0,4.9500482616,4.9500482616,0.453115122642,0.0,0.453115122642
 06/21  10:00:00,18.1393824602,2.31524508274,5.92404085423,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/21  11:00:00,18.1286328413,2.31524508274,5.91329123533,0.0,4.9500482616,4.9500482616,0.453116670883,0.0,0.453116670883
 06/21  12:00:00,17.6459394704,2.31524508274,5.98060322684,0.0,4.9500482616,4.4000428992,0.453138072227,0.0,0.453138072227
 06/21  13:00:00,18.4985094582,2.31524508274,6.2831678523,0.0,4.9500482616,4.9500482616,0.453137476636,0.0,0.453137476636
 06/21  14:00:00,18.5158812155,2.31524508274,6.30053960957,0.0,4.9500482616,4.9500482616,0.453076803147,0.0,0.453076803147
 06/21  15:00:00,18.5005707605,2.31524508274,6.2852291546,0.0,4.9500482616,4.9500482616,0.45309590142,0.0,0.45309590142
 06/21  16:00:00,18.463912987,2.31524508274,6.24857138101,0.0,4.9500482616,4.9500482616,0.453113333501,0.0,0.453113333501
 06/21  17:00:00,13.3188418115,2.31524508274,5.50354310476,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 06/21  18:00:00,11.3077552434,2.31524508274,5.14247262384,0.0,1.6500160872,2.2000214496,0.453101774461,0.0,0.453101774461
 06/21  19:00:00,10.5467030346,2.31524508274,4.38142041503,0.0,1.6500160872,2.2000214496,0.453095261322,0.0,0.453095261322
 06/21  20:00:00,11.781533892,2.31524508274,3.86325663487,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/21  21:00:00,11.8066712049,2.31524508274,3.88839394772,0.0,1.1000107248,2.2000214496,0.453082932897,0.0,0.453082932897
 06/21  22:00:00,5.29942632125,0.1545189604,0.0918805488433,0.0,0.5500053624,2.2000214496,0.453079742393,0.0,0.453079742393
 06/21  23:00:00,5.67579575216,0.566119053599,0.331652567754,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/21  24:00:00,5.88262945101,0.690120557944,0.414484762259,0.0,0.2750026812,2.2000214496,0.453057618156,0.0,0.453057618156
 06/22  01:00:00,5.53879300555,0.484320511344,0.276448363402,0.0,0.2750026812,2.2000214496,0.453071830029,0.0,0.453071830029
 06/22  02:00:00,5.72097172194,0.596636509653,0.346311081487,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/22  03:00:00,5.5899204032,0.519377029453,0.292519242945,0.0,0.2750026812,2.2000214496,0.453085007147,0.0,0.453085007147
 06/22  04:00:00,5.13520913322,0.231778440599,0.125406561817,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/22  05:00:00,5.41211635052,0.231778440599,0.127311097917,0.0,0.5500053624,2.2000214496,0.453064243238,0.0,0.453064243238
 06/22  06:00:00,9.73845693691,2.31524508274,4.67318504217,0.0,0.5500053624,2.2000214496,0.453085507534,0.0,0.453085507534
 06/22  07:00:00,10.2667099649,2.31524508274,4.10142734533,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/22  08:00:00,17.9891643155,2.31524508274,5.7738227096,0.0,4.9500482616,4.9500482616,0.453110342265,0.0,0.453110342265
 06/22  09:00:00,18.1841366425,2.31524508274,5.9687950366,0.0,4.9500482616,4.9500482616,0.453110447007,0.0,0.453110447007
 06/22  10:00:00,18.1995009684,2.31524508274,5.98415936244,0.0,4.9500482616,4.9500482616,0.453095937125,0.0,0.453095937125
 06/22  11:00:00,18.5283111163,2.31524508274,6.31296951032,0.0,4.9500482616,4.9500482616,0.453118248575,0.0,0.453118248575
 06/22  12:00:00,17.8783043017,2.31524508274,6.21296805811,0.0,4.9500482616,4.4000428992,0.453132838198,0.0,0.453132838198
 06/22  13:00:00,19.091919625,2.31524508274,6.87657801905,0.0,4.9500482616,4.9500482616,0.453100187197,0.0,0.453100187197
 06/22  14:00:00,19.092961034,2.31524508274,6.87761942804,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/22  15:00:00,18.1547381268,2.31524508274,5.93939652082,0.0,4.9500482616,4.9500482616,0.453111225953,0.0,0.453111225953
 06/22  16:00:00,17.9618616666,2.31524508274,5.74652006062,0.0,4.9500482616,4.9500482616,0.453116396511,0.0,0.453116396511
 06/22  17:00:00,12.8560773278,2.31524508274,5.04077862107,0.0,2.750026812,2.750026812,0.453107963223,0.0,0.453107963223
 06/22  18:00:00,10.8425295976,2.31524508274,4.67724697804,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/22  19:00:00,10.6673754126,2.31524508274,4.50209279301,0.0,1.6500160872,2.2000214496,0.453088311056,0.0,0.453088311056
 06/22  20:00:00,12.0416910369,2.31524508274,4.12341377977,0.0,1.1000107248,2.2000214496,0.453080277442,0.0,0.453080277442
 06/22  21:00:00,11.8757068387,2.31524508274,3.9574295816,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/22  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088536986,0.0,0.453088536986
 06/22  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063433445,0.0,0.453063433445
 06/22  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/23  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076314475,0.0,0.453076314475
 06/23  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055494013,0.0,0.453055494013
 06/23  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/23  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068378778,0.0,0.453068378778
 06/23  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453054764423,0.0,0.453054764423
 06/23  06:00:00,9.67064896224,2.31524508274,4.6053770675,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/23  07:00:00,10.3787198097,2.31524508274,4.21343719016,0.0,1.6500160872,2.2000214496,0.4530972621,0.0,0.4530972621
 06/23  08:00:00,18.0912207347,2.31524508274,5.87587912872,0.0,4.9500482616,4.9500482616,0.453117378355,0.0,0.453117378355
 06/23  09:00:00,18.302085503,2.31524508274,6.08674389705,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/23  10:00:00,18.6744929049,2.31524508274,6.45915129891,0.0,4.9500482616,4.9500482616,0.453103212732,0.0,0.453103212732
 06/23  11:00:00,19.0442177572,2.31524508274,6.82887615125,0.0,4.9500482616,4.9500482616,0.45312965076,0.0,0.45312965076
 06/23  12:00:00,18.4111739729,2.31524508274,6.74583772939,0.0,4.9500482616,4.4000428992,0.45313361108,0.0,0.45313361108
 06/23  13:00:00,19.3674860605,2.31524508274,7.15214445459,0.0,4.9500482616,4.9500482616,0.453117438136,0.0,0.453117438136
 06/23  14:00:00,19.3660821402,2.31524508274,7.15074053427,0.0,4.9500482616,4.9500482616,0.45307594373,0.0,0.45307594373
 06/23  15:00:00,19.6725620896,2.31524508274,7.45722048362,0.0,4.9500482616,4.9500482616,0.453094266864,0.0,0.453094266864
 06/23  16:00:00,19.8640987159,2.31524508274,7.64875710996,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/23  17:00:00,13.6790975338,2.31524508274,5.8637988271,0.0,2.750026812,2.750026812,0.45311008626,0.0,0.45311008626
 06/23  18:00:00,10.9078930925,2.31524508274,4.742610473,0.0,1.6500160872,2.2000214496,0.453095419729,0.0,0.453095419729
 06/23  19:00:00,10.782613908,2.31524508274,4.6173312885,0.0,1.6500160872,2.2000214496,0.453084299579,0.0,0.453084299579
 06/23  20:00:00,12.49459184,2.31524508274,4.57631458286,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/23  21:00:00,12.3086067053,2.31524508274,4.39032944817,0.0,1.1000107248,2.2000214496,0.453085624704,0.0,0.453085624704
 06/23  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453065974704,0.0,0.453065974704
 06/23  23:00:00,5.14293908217,0.231778440599,0.133136510763,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/23  24:00:00,5.14538184368,0.231778440599,0.135579272274,0.0,0.2750026812,2.2000214496,0.453080285454,0.0,0.453080285454
 06/24  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/24  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057968134,0.0,0.453057968134
 06/24  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070786261,0.0,0.453070786261
 06/24  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/24  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053095135,0.0,0.453053095135
 06/24  06:00:00,9.86580565928,2.31524508274,4.80053376454,0.0,0.5500053624,2.2000214496,0.453074549157,0.0,0.453074549157
 06/24  07:00:00,9.41990041168,2.31524508274,4.35462851694,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/24  08:00:00,11.7572676802,2.31524508274,5.04197969823,0.0,1.6500160872,2.750026812,0.453088543901,0.0,0.453088543901
 06/24  09:00:00,11.9432610747,2.31524508274,5.22797309279,0.0,1.6500160872,2.750026812,0.453102042875,0.0,0.453102042875
 06/24  10:00:00,12.0729550335,2.31524508274,5.35766705158,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 06/24  11:00:00,12.2403392158,2.31524508274,5.52505123386,0.0,1.6500160872,2.750026812,0.453098875836,0.0,0.453098875836
 06/24  12:00:00,10.3737136975,2.31524508274,5.30844180273,0.0,0.8250080436,1.9250187684,0.453097329193,0.0,0.453097329193
 06/24  13:00:00,10.7195112123,2.31524508274,5.65423931751,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 06/24  14:00:00,11.0017456435,2.31524508274,5.9364737488,0.0,0.8250080436,1.9250187684,0.453098789393,0.0,0.453098789393
 06/24  15:00:00,10.8825199726,2.31524508274,5.81724807783,0.0,0.8250080436,1.9250187684,0.453091058365,0.0,0.453091058365
 06/24  16:00:00,10.1937095721,2.31524508274,5.12843767736,0.0,0.8250080436,1.9250187684,0.453088922469,0.0,0.453088922469
 06/24  17:00:00,9.08339347033,2.31524508274,4.84312961919,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/24  18:00:00,2.45888437598,0.313351748921,0.220513858651,0.0,0.2750026812,1.6500160872,0.453086679626,0.0,0.453086679626
 06/24  19:00:00,3.13758106841,0.685373867106,0.527188432898,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/24  20:00:00,6.36280537446,1.16960784865,0.965178757406,0.0,0.2750026812,1.6500160872,0.45307656454,0.0,0.45307656454
 06/24  21:00:00,6.41929310377,1.21180940238,0.979464932985,0.0,0.2750026812,1.6500160872,0.453082866519,0.0,0.453082866519
 06/24  22:00:00,6.47422209708,1.25761199419,0.988591334486,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/24  23:00:00,6.1542536575,1.10620442774,0.82003046136,0.0,0.2750026812,1.6500160872,0.453084146236,0.0,0.453084146236
 06/24  24:00:00,6.12522121675,1.10989638211,0.787306066236,0.0,0.2750026812,1.6500160872,0.453085783658,0.0,0.453085783658
 06/25  01:00:00,5.64415758337,0.852883841013,0.563254973948,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  02:00:00,5.19654822283,0.589490065671,0.379039388758,0.0,0.2750026812,1.6500160872,0.453083140756,0.0,0.453083140756
 06/25  03:00:00,5.34869672464,0.698232841989,0.422445114249,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  04:00:00,4.97104760849,0.473600845372,0.269427994717,0.0,0.2750026812,1.6500160872,0.453075901675,0.0,0.453075901675
 06/25  05:00:00,4.90928794425,0.442117549254,0.239151626589,0.0,0.2750026812,1.6500160872,0.453075031832,0.0,0.453075031832
 06/25  06:00:00,2.24699557851,0.210339108654,0.111637701449,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  07:00:00,2.84213628681,0.54371388159,0.373403636815,0.0,0.2750026812,1.6500160872,0.453084310097,0.0,0.453084310097
 06/25  08:00:00,3.95636346841,1.09233516459,0.939009535421,0.0,0.2750026812,1.6500160872,0.453081147474,0.0,0.453081147474
 06/25  09:00:00,4.67532220308,1.34751704494,1.40278638974,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  10:00:00,4.61429690611,1.25761199419,1.43166614352,0.0,0.2750026812,1.6500160872,0.453081674824,0.0,0.453081674824
 06/25  11:00:00,4.97658059034,1.39818116228,1.65338065965,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  12:00:00,4.69015460723,1.25761199419,1.50752384464,0.0,0.2750026812,1.6500160872,0.453086630873,0.0,0.453086630873
 06/25  13:00:00,5.10098718991,1.39818116228,1.77778725922,0.0,0.2750026812,1.6500160872,0.453086137273,0.0,0.453086137273
 06/25  14:00:00,4.71385351767,1.25761199419,1.53122275507,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  15:00:00,4.97021133679,1.39818116228,1.64701140611,0.0,0.2750026812,1.6500160872,0.453078602057,0.0,0.453078602057
 06/25  16:00:00,4.57669139791,1.25761199419,1.39406063532,0.0,0.2750026812,1.6500160872,0.453083433255,0.0,0.453083433255
 06/25  17:00:00,4.74672348807,1.39818116228,1.42352355738,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  18:00:00,4.12154262451,1.23828392028,0.958239935827,0.0,0.2750026812,1.6500160872,0.453081193064,0.0,0.453081193064
 06/25  19:00:00,3.92393586888,1.20583299899,0.793084101485,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  20:00:00,5.87555799637,1.00086332558,0.646675902385,0.0,0.2750026812,1.6500160872,0.453082339828,0.0,0.453082339828
 06/25  21:00:00,6.07793346531,1.10274993813,0.74716475878,0.0,0.2750026812,1.6500160872,0.45308157211,0.0,0.45308157211
 06/25  22:00:00,5.52529501131,0.81457078885,0.482705454057,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  23:00:00,4.55697025033,0.210339108654,0.118612373271,0.0,0.2750026812,1.6500160872,0.453071929249,0.0,0.453071929249
 06/25  24:00:00,4.54666008587,0.210339108654,0.108302208813,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/26  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308195833,0.0,0.45308195833
 06/26  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061347845,0.0,0.453061347845
 06/26  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/26  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074045941,0.0,0.453074045941
 06/26  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453059312832,0.0,0.453059312832
 06/26  06:00:00,9.39315646371,2.31524508274,4.32788456896,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/26  07:00:00,9.44832740557,2.31524508274,3.28304478603,0.0,1.6500160872,2.2000214496,0.453095647567,0.0,0.453095647567
 06/26  08:00:00,16.6087407166,2.31524508274,4.39339911063,0.0,4.9500482616,4.9500482616,0.453109899699,0.0,0.453109899699
 06/26  09:00:00,16.7042130846,2.31524508274,4.48887147865,0.0,4.9500482616,4.9500482616,0.453094315328,0.0,0.453094315328
 06/26  10:00:00,16.6804964636,2.31524508274,4.46515485762,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/26  11:00:00,16.3829859094,2.31524508274,4.16764430349,0.0,4.9500482616,4.9500482616,0.453084952291,0.0,0.453084952291
 06/26  12:00:00,15.2672355317,2.31524508274,3.60189928817,0.0,4.9500482616,4.4000428992,0.453102406805,0.0,0.453102406805
 06/26  13:00:00,16.5684778327,2.31524508274,4.35313622676,0.0,4.9500482616,4.9500482616,0.45312575324,0.0,0.45312575324
 06/26  14:00:00,16.852313337,2.31524508274,4.63697173102,0.0,4.9500482616,4.9500482616,0.453111263889,0.0,0.453111263889
 06/26  15:00:00,16.3737150463,2.31524508274,4.15837344034,0.0,4.9500482616,4.9500482616,0.453082498428,0.0,0.453082498428
 06/26  16:00:00,16.0900302419,2.31524508274,3.87468863594,0.0,4.9500482616,4.9500482616,0.453081684882,0.0,0.453081684882
 06/26  17:00:00,10.748568595,2.31524508274,2.93326988829,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 06/26  18:00:00,8.8889044683,2.31524508274,2.72362184875,0.0,1.6500160872,2.2000214496,0.453065816756,0.0,0.453065816756
 06/26  19:00:00,8.71695109746,2.31524508274,2.55166847791,0.0,1.6500160872,2.2000214496,0.453077625049,0.0,0.453077625049
 06/26  20:00:00,10.1282288097,2.31524508274,2.20995155253,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/26  21:00:00,10.0055690172,2.31524508274,2.08729176002,0.0,1.1000107248,2.2000214496,0.453081350115,0.0,0.453081350115
 06/26  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453062049135,0.0,0.453062049135
 06/26  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/26  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074740935,0.0,0.453074740935
 06/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053735607,0.0,0.453053735607
 06/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066422807,0.0,0.453066422807
 06/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/27  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082292859,0.0,0.453082292859
 06/27  06:00:00,8.06704484747,2.31524508274,3.00177295272,0.0,0.5500053624,2.2000214496,0.453067826454,0.0,0.453067826454
 06/27  07:00:00,9.10235776508,2.31524508274,2.93707514554,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/27  08:00:00,16.7682021071,2.31524508274,4.55286050119,0.0,4.9500482616,4.9500482616,0.453106922099,0.0,0.453106922099
 06/27  09:00:00,17.3432880948,2.31524508274,5.12794648885,0.0,4.9500482616,4.9500482616,0.453112807257,0.0,0.453112807257
 06/27  10:00:00,17.8046963173,2.31524508274,5.58935471139,0.0,4.9500482616,4.9500482616,0.453121259601,0.0,0.453121259601
 06/27  11:00:00,18.2476239623,2.31524508274,6.03228235638,0.0,4.9500482616,4.9500482616,0.453126695042,0.0,0.453126695042
 06/27  12:00:00,17.7308264462,2.31524508274,6.06549020267,0.0,4.9500482616,4.4000428992,0.45313229967,0.0,0.45313229967
 06/27  13:00:00,18.9308088964,2.31524508274,6.71546729045,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/27  14:00:00,19.2274423142,2.31524508274,7.01210070822,0.0,4.9500482616,4.9500482616,0.453112658334,0.0,0.453112658334
 06/27  15:00:00,19.4616738252,2.31524508274,7.24633221926,0.0,4.9500482616,4.9500482616,0.453103080765,0.0,0.453103080765
 06/27  16:00:00,19.3834754756,2.31524508274,7.16813386967,0.0,4.9500482616,4.9500482616,0.453116914196,0.0,0.453116914196
 06/27  17:00:00,13.7068938859,2.31524508274,5.89159517919,0.0,2.750026812,2.750026812,0.453107721385,0.0,0.453107721385
 06/27  18:00:00,11.5590584529,2.31524508274,5.39377583338,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/27  19:00:00,11.1469081682,2.31524508274,4.98162554862,0.0,1.6500160872,2.2000214496,0.453094123759,0.0,0.453094123759
 06/27  20:00:00,12.4777896907,2.31524508274,4.55951243354,0.0,1.1000107248,2.2000214496,0.453085381589,0.0,0.453085381589
 06/27  21:00:00,12.2580214369,2.31524508274,4.33974417978,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/27  22:00:00,5.30949160102,0.1545189604,0.101945828616,0.0,0.5500053624,2.2000214496,0.45308077186,0.0,0.45308077186
 06/27  23:00:00,5.29150749574,0.309037920799,0.204445444139,0.0,0.2750026812,2.2000214496,0.453063984038,0.0,0.453063984038
 06/27  24:00:00,5.42865314604,0.386297400999,0.264331614239,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/28  01:00:00,5.28645085833,0.309037920799,0.199388806731,0.0,0.2750026812,2.2000214496,0.453078032224,0.0,0.453078032224
 06/28  02:00:00,5.41792676407,0.386297400999,0.253605232271,0.0,0.2750026812,2.2000214496,0.453055576919,0.0,0.453055576919
 06/28  03:00:00,5.27882196766,0.309037920799,0.191759916056,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/28  04:00:00,5.28419583964,0.309037920799,0.197133788032,0.0,0.2750026812,2.2000214496,0.453069405495,0.0,0.453069405495
 06/28  05:00:00,5.54409467461,0.309037920799,0.182029941808,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/28  06:00:00,9.95601844784,2.31524508274,4.8907465531,0.0,0.5500053624,2.2000214496,0.453084160997,0.0,0.453084160997
 06/28  07:00:00,10.5645688321,2.31524508274,4.39928621254,0.0,1.6500160872,2.2000214496,0.45310065966,0.0,0.45310065966
 06/28  08:00:00,18.5076058172,2.31524508274,6.29226421123,0.0,4.9500482616,4.9500482616,0.453115689856,0.0,0.453115689856
 06/28  09:00:00,18.8986544993,2.31524508274,6.68331289339,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/28  10:00:00,18.9776678233,2.31524508274,6.76232621732,0.0,4.9500482616,4.9500482616,0.453110965406,0.0,0.453110965406
 06/28  11:00:00,19.3548108285,2.31524508274,7.13946922251,0.0,4.9500482616,4.9500482616,0.453124389384,0.0,0.453124389384
 06/28  12:00:00,18.6005663938,2.31524508274,6.9352301503,0.0,4.9500482616,4.4000428992,0.453128071946,0.0,0.453128071946
 06/28  13:00:00,19.6345415479,2.31524508274,7.41919994198,0.0,4.9500482616,4.9500482616,0.453123861626,0.0,0.453123861626
 06/28  14:00:00,19.7252281628,2.31524508274,7.50988655689,0.0,4.9500482616,4.9500482616,0.453097711628,0.0,0.453097711628
 06/28  15:00:00,19.9385286014,2.31524508274,7.72318699541,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/28  16:00:00,20.0952290916,2.31524508274,7.87988748564,0.0,4.9500482616,4.9500482616,0.453112672269,0.0,0.453112672269
 06/28  17:00:00,14.6847529994,2.31524508274,6.86945429265,0.0,2.750026812,2.750026812,0.45309808685,0.0,0.45309808685
 06/28  18:00:00,12.3120770767,2.31524508274,6.14679445714,0.0,1.6500160872,2.2000214496,0.453095736851,0.0,0.453095736851
 06/28  19:00:00,11.8103151988,2.31524508274,5.64503257928,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/28  20:00:00,13.0662359052,2.31524508274,5.1479586481,0.0,1.1000107248,2.2000214496,0.453087608431,0.0,0.453087608431
 06/28  21:00:00,12.8775421206,2.31524508274,4.95926486347,0.0,1.1000107248,2.2000214496,0.453070874211,0.0,0.453070874211
 06/28  22:00:00,5.79078806401,0.426375901194,0.311385350815,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/28  23:00:00,7.01179262298,1.24317537448,0.990593117702,0.0,0.2750026812,2.2000214496,0.453083765472,0.0,0.453083765472
 06/28  24:00:00,6.9262273415,1.16275168488,0.985451525819,0.0,0.2750026812,2.2000214496,0.453081604576,0.0,0.453081604576
 06/29  01:00:00,7.27771169654,1.36983566784,1.1298518979,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/29  02:00:00,6.7498529652,1.08889387884,0.882934955555,0.0,0.2750026812,2.2000214496,0.453076722186,0.0,0.453076722186
 06/29  03:00:00,6.99014363042,1.25732171398,0.954797785645,0.0,0.2750026812,2.2000214496,0.453072365352,0.0,0.453072365352
 06/29  04:00:00,6.56697334037,1.03954588113,0.749403328441,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/29  05:00:00,6.65553673743,0.943028703821,0.659481221609,0.0,0.5500053624,2.2000214496,0.453073310448,0.0,0.453073310448
 06/29  06:00:00,10.2138211492,2.31524508274,5.14854925444,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/29  07:00:00,11.1668399631,2.31524508274,5.00155734355,0.0,1.6500160872,2.2000214496,0.45308417703,0.0,0.45308417703
