Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/29  08:00:00,18.8661461673,2.31524508274,6.65080456132,0.0,4.9500482616,4.9500482616,0.453115125793,0.0,0.453115125793
 06/29  09:00:00,19.1479898553,2.31524508274,6.93264824939,0.0,4.9500482616,4.9500482616,0.453108826597,0.0,0.453108826597
 06/29  10:00:00,19.3303144819,2.31524508274,7.11497287595,0.0,4.9500482616,4.9500482616,0.453117432584,0.0,0.453117432584
 06/29  11:00:00,19.5612555214,2.31524508274,7.34591391546,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/29  12:00:00,18.9181537805,2.31524508274,7.25281753697,0.0,4.9500482616,4.4000428992,0.45313067858,0.0,0.45313067858
 06/29  13:00:00,20.0079979871,2.31524508274,7.79265638117,0.0,4.9500482616,4.9500482616,0.453120402272,0.0,0.453120402272
 06/29  14:00:00,19.979535673,2.31524508274,7.7641940671,0.0,4.9500482616,4.9500482616,0.453108832727,0.0,0.453108832727
 06/29  15:00:00,20.0400313835,2.31524508274,7.8246897776,0.0,4.9500482616,4.9500482616,0.453104094063,0.0,0.453104094063
 06/29  16:00:00,20.1562249583,2.31524508274,7.94088335237,0.0,4.9500482616,4.9500482616,0.453125039911,0.0,0.453125039911
 06/29  17:00:00,14.6611682461,2.31524508274,6.84586953935,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 06/29  18:00:00,12.2104792203,2.31524508274,6.04519660072,0.0,1.6500160872,2.2000214496,0.453098860741,0.0,0.453098860741
 06/29  19:00:00,11.6552912659,2.31524508274,5.49000864631,0.0,1.6500160872,2.2000214496,0.4530913094,0.0,0.4530913094
 06/29  20:00:00,12.8954531719,2.31524508274,4.97717591477,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/29  21:00:00,12.7084858758,2.31524508274,4.79020861864,0.0,1.1000107248,2.2000214496,0.453091074023,0.0,0.453091074023
 06/29  22:00:00,5.93234832511,0.503688196844,0.375633316266,0.0,0.5500053624,2.2000214496,0.453080118597,0.0,0.453080118597
 06/29  23:00:00,7.08176469384,1.30886324441,0.994877318628,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/29  24:00:00,6.82155196912,1.14515085577,0.898376982543,0.0,0.2750026812,2.2000214496,0.453081514587,0.0,0.453081514587
 06/30  01:00:00,7.09369517675,1.32646407352,0.989206972428,0.0,0.2750026812,2.2000214496,0.453076737113,0.0,0.453076737113
 06/30  02:00:00,6.67536245939,1.07600849623,0.821329832355,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/30  03:00:00,7.02572754435,1.31829413741,0.929409276142,0.0,0.2750026812,2.2000214496,0.453081426235,0.0,0.453081426235
 06/30  04:00:00,6.18917927583,0.840288738617,0.570866406414,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/30  05:00:00,6.57037216771,0.930143321213,0.587202034491,0.0,0.5500053624,2.2000214496,0.453086058223,0.0,0.453086058223
 06/30  06:00:00,9.83511869403,2.31524508274,4.76984679929,0.0,0.5500053624,2.2000214496,0.453071446476,0.0,0.453071446476
 06/30  07:00:00,10.8220167613,2.31524508274,4.65673414179,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/30  08:00:00,18.5758545323,2.31524508274,6.3605129264,0.0,4.9500482616,4.9500482616,0.453107584529,0.0,0.453107584529
 06/30  09:00:00,18.9720177243,2.31524508274,6.75667611839,0.0,4.9500482616,4.9500482616,0.453112475473,0.0,0.453112475473
 06/30  10:00:00,19.3813145565,2.31524508274,7.16597295054,0.0,4.9500482616,4.9500482616,0.453112351973,0.0,0.453112351973
 06/30  11:00:00,19.6786197297,2.31524508274,7.46327812375,0.0,4.9500482616,4.9500482616,0.453113571569,0.0,0.453113571569
 06/30  12:00:00,18.8285502881,2.31524508274,7.16321404459,0.0,4.9500482616,4.4000428992,0.453123851286,0.0,0.453123851286
 06/30  13:00:00,19.799519737,2.31524508274,7.58417813109,0.0,4.9500482616,4.9500482616,0.453124670609,0.0,0.453124670609
 06/30  14:00:00,20.1276882537,2.31524508274,7.91234664779,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/30  15:00:00,20.3319797867,2.31524508274,8.11663818079,0.0,4.9500482616,4.9500482616,0.45304129417,0.0,0.45304129417
 06/30  16:00:00,20.2575371868,2.31524508274,8.04219558084,0.0,4.9500482616,4.9500482616,0.453117983,0.0,0.453117983
 06/30  17:00:00,14.5494325552,2.31524508274,6.7341338485,0.0,2.750026812,2.750026812,0.453099869512,0.0,0.453099869512
 06/30  18:00:00,12.4240494862,2.31524508274,6.25876686665,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/30  19:00:00,11.9073883362,2.31524508274,5.74210571666,0.0,1.6500160872,2.2000214496,0.453090154819,0.0,0.453090154819
 06/30  20:00:00,13.0347441196,2.31524508274,5.11646686251,0.0,1.1000107248,2.2000214496,0.453097397853,0.0,0.453097397853
 06/30  21:00:00,12.752121794,2.31524508274,4.83384453686,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/30  22:00:00,5.80727640631,0.452146666411,0.302102927894,0.0,0.5500053624,2.2000214496,0.453085194199,0.0,0.453085194199
 06/30  23:00:00,7.06878753665,1.2912624153,0.999500990548,0.0,0.2750026812,2.2000214496,0.453084336436,0.0,0.453084336436
 06/30  24:00:00,6.7571964046,1.10764620448,0.871526069314,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/01  01:00:00,6.33296084862,1.21268916276,0.892252917449,0.0,0.2750026812,1.6500160872,0.453072424924,0.0,0.453072424924
 07/01  02:00:00,5.6435299185,0.82142695262,0.594084197479,0.0,0.2750026812,1.6500160872,0.4530753136,0.0,0.4530753136
 07/01  03:00:00,5.81426257626,0.943028703821,0.643215104039,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/01  04:00:00,5.21284413785,0.589490065671,0.395335303779,0.0,0.2750026812,1.6500160872,0.453063737824,0.0,0.453063737824
 07/01  05:00:00,5.20528260565,0.596636509653,0.380627327596,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/01  06:00:00,10.2242722846,2.31524508274,5.15900038983,0.0,0.5500053624,2.2000214496,0.4530862722,0.0,0.4530862722
 07/01  07:00:00,10.0020054613,2.31524508274,4.93673356651,0.0,0.5500053624,2.2000214496,0.453085701134,0.0,0.453085701134
 07/01  08:00:00,12.2793333346,2.31524508274,5.56404535268,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 07/01  09:00:00,12.5294488775,2.31524508274,5.81416089555,0.0,1.6500160872,2.750026812,0.453095284583,0.0,0.453095284583
 07/01  10:00:00,12.7434832356,2.31524508274,6.02819525366,0.0,1.6500160872,2.750026812,0.453098734175,0.0,0.453098734175
 07/01  11:00:00,12.8686291227,2.31524508274,6.15334114074,0.0,1.6500160872,2.750026812,0.453096809114,0.0,0.453096809114
 07/01  12:00:00,10.8916676439,2.31524508274,5.82639574914,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 07/01  13:00:00,10.8697719177,2.31524508274,5.80450002292,0.0,0.8250080436,1.9250187684,0.453095601245,0.0,0.453095601245
 07/01  14:00:00,10.708854905,2.31524508274,5.64358301022,0.0,0.8250080436,1.9250187684,0.453086001131,0.0,0.453086001131
 07/01  15:00:00,10.5819610084,2.31524508274,5.51668911363,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 07/01  16:00:00,10.2967999666,2.31524508274,5.23152807182,0.0,0.8250080436,1.9250187684,0.453088286888,0.0,0.453088286888
 07/01  17:00:00,9.31692858318,2.31524508274,5.07666473203,0.0,0.2750026812,1.6500160872,0.453086695987,0.0,0.453086695987
 07/01  18:00:00,2.71068007577,0.442117549254,0.343543758112,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/01  19:00:00,4.12254163423,1.18006223378,1.01746063205,0.0,0.2750026812,1.6500160872,0.453078882139,0.0,0.453078882139
 07/01  20:00:00,6.33897139831,1.17903874165,0.931913888255,0.0,0.2750026812,1.6500160872,0.453080919841,0.0,0.453080919841
 07/01  21:00:00,6.03210080019,1.00657585648,0.797506175303,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/01  22:00:00,6.0213047982,1.04892395868,0.744362071119,0.0,0.2750026812,1.6500160872,0.453077259226,0.0,0.453077259226
 07/01  23:00:00,6.37594736809,1.20583299899,0.942095600696,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/01  24:00:00,6.20080739405,1.14027313347,0.832515492171,0.0,0.2750026812,1.6500160872,0.453078166073,0.0,0.453078166073
 07/02  01:00:00,5.35071674221,0.659603101889,0.463094871913,0.0,0.2750026812,1.6500160872,0.45307778041,0.0,0.45307778041
 07/02  02:00:00,5.19422542578,0.589490065671,0.376716591705,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  03:00:00,5.18316625954,0.589490065671,0.365657425468,0.0,0.2750026812,1.6500160872,0.453081311806,0.0,0.453081311806
 07/02  04:00:00,5.04025634778,0.512230585472,0.300006993909,0.0,0.2750026812,1.6500160872,0.453073833544,0.0,0.453073833544
 07/02  05:00:00,4.66783293561,0.280452144872,0.159362022335,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  06:00:00,2.16585082562,0.140226072436,0.100605984777,0.0,0.2750026812,1.6500160872,0.453054080464,0.0,0.453054080464
 07/02  07:00:00,3.32530459038,0.745441926561,0.654843895419,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  08:00:00,4.49232362226,1.25041273476,1.3168921191,0.0,0.2750026812,1.6500160872,0.453085776079,0.0,0.453085776079
 07/02  09:00:00,4.52746471475,1.25766480964,1.34478113671,0.0,0.2750026812,1.6500160872,0.453081574478,0.0,0.453081574478
 07/02  10:00:00,4.83201903207,1.39812834684,1.50887191683,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  11:00:00,4.50557229092,1.25766480964,1.32288871287,0.0,0.2750026812,1.6500160872,0.453087188739,0.0,0.453087188739
 07/02  12:00:00,4.96025814122,1.39812834684,1.63711102598,0.0,0.2750026812,1.6500160872,0.453085077307,0.0,0.453085077307
 07/02  13:00:00,4.68739163199,1.25766480964,1.50470805395,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  14:00:00,5.13600535909,1.39812834684,1.81285824385,0.0,0.2750026812,1.6500160872,0.453081108373,0.0,0.453081108373
 07/02  15:00:00,4.8521583835,1.25766480964,1.66947480546,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  16:00:00,5.12120040479,1.39812834684,1.79805328955,0.0,0.2750026812,1.6500160872,0.453082626714,0.0,0.453082626714
 07/02  17:00:00,4.73872971502,1.25766480964,1.55604613698,0.0,0.2750026812,1.6500160872,0.453082009406,0.0,0.453082009406
 07/02  18:00:00,5.26740113593,1.39812834684,1.94425402069,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  19:00:00,4.74073355151,1.25766480964,1.55804997347,0.0,0.2750026812,1.6500160872,0.453084750605,0.0,0.453084750605
 07/02  20:00:00,7.18490108677,1.39812834684,1.55875397153,0.0,0.2750026812,1.6500160872,0.453082731489,0.0,0.453082731489
 07/02  21:00:00,6.81030871933,1.25766480964,1.32462514129,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  22:00:00,7.10285363317,1.39812834684,1.47670651794,0.0,0.2750026812,1.6500160872,0.453082268632,0.0,0.453082268632
 07/02  23:00:00,6.74752639364,1.25766480964,1.2618428156,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  24:00:00,6.96218214694,1.39812834684,1.3360350317,0.0,0.2750026812,1.6500160872,0.453084329794,0.0,0.453084329794
 07/03  01:00:00,7.18551601364,1.25766480964,1.14982707319,0.0,0.2750026812,2.2000214496,0.453079567725,0.0,0.453079567725
 07/03  02:00:00,7.36026377606,1.39812834684,1.18411129842,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/03  03:00:00,6.93982110963,1.22246315142,0.939333827399,0.0,0.2750026812,2.2000214496,0.453074576657,0.0,0.453074576657
 07/03  04:00:00,6.90933419926,1.25386722437,0.877442844087,0.0,0.2750026812,2.2000214496,0.453070051623,0.0,0.453070051623
 07/03  05:00:00,6.80721609036,1.03954588113,0.714643397225,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/03  06:00:00,9.94747058836,2.31524508274,4.88219869362,0.0,0.5500053624,2.2000214496,0.453073326906,0.0,0.453073326906
 07/03  07:00:00,11.1111532628,2.31524508274,4.94587064323,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/03  08:00:00,18.9125976478,2.31524508274,6.69725604181,0.0,4.9500482616,4.9500482616,0.453105945158,0.0,0.453105945158
 07/03  09:00:00,18.2109088388,2.31524508274,5.99556723289,0.0,4.9500482616,4.9500482616,0.453117205519,0.0,0.453117205519
 07/03  10:00:00,17.4504573193,2.31524508274,5.2351157134,0.0,4.9500482616,4.9500482616,0.453112298842,0.0,0.453112298842
 07/03  11:00:00,18.0682483906,2.31524508274,5.85290678467,0.0,4.9500482616,4.9500482616,0.453111384765,0.0,0.453111384765
 07/03  12:00:00,17.8124928157,2.31524508274,6.14715657218,0.0,4.9500482616,4.4000428992,0.453121881069,0.0,0.453121881069
 07/03  13:00:00,18.3998803591,2.31524508274,6.18453875312,0.0,4.9500482616,4.9500482616,0.453130509523,0.0,0.453130509523
 07/03  14:00:00,18.5442596455,2.31524508274,6.32891803953,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/03  15:00:00,18.083890341,2.31524508274,5.86854873506,0.0,4.9500482616,4.9500482616,0.453111798236,0.0,0.453111798236
 07/03  16:00:00,18.2779929479,2.31524508274,6.062651342,0.0,4.9500482616,4.9500482616,0.453096378589,0.0,0.453096378589
 07/03  17:00:00,13.4041568974,2.31524508274,5.58885819067,0.0,2.750026812,2.750026812,0.453103282543,0.0,0.453103282543
 07/03  18:00:00,10.9523830825,2.31524508274,4.78710046294,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/03  19:00:00,10.4443747175,2.31524508274,4.27909209797,0.0,1.6500160872,2.2000214496,0.453084096842,0.0,0.453084096842
 07/03  20:00:00,11.7986293155,2.31524508274,3.88035205834,0.0,1.1000107248,2.2000214496,0.453091405146,0.0,0.453091405146
 07/03  21:00:00,11.6572660315,2.31524508274,3.73898877434,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/03  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308587868,0.0,0.45308587868
 07/03  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054208955,0.0,0.453054208955
 07/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/04  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065560508,0.0,0.453065560508
 07/04  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074750356,0.0,0.453074750356
 07/04  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453050726553,0.0,0.453050726553
 07/04  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066497628,0.0,0.453066497628
 07/04  07:00:00,2.23909477203,0.163597084509,0.150478919114,0.0,0.2750026812,1.6500160872,0.453085495867,0.0,0.453085495867
 07/04  08:00:00,2.69975081448,0.35056518109,0.424166864986,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  09:00:00,2.83481308698,0.450423001312,0.459371317263,0.0,0.2750026812,1.6500160872,0.453079571868,0.0,0.453079571868
 07/04  10:00:00,3.14058138163,0.646726521856,0.568836091366,0.0,0.2750026812,1.6500160872,0.453078265078,0.0,0.453078265078
 07/04  11:00:00,3.85860211298,0.997435243694,0.936148100878,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  12:00:00,4.51866924923,1.28271944886,1.31093103197,0.0,0.2750026812,1.6500160872,0.453085638815,0.0,0.453085638815
 07/04  13:00:00,4.56938592835,1.32806812607,1.31629903387,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  14:00:00,4.13290634079,1.19933749224,1.00855008014,0.0,0.2750026812,1.6500160872,0.453087046015,0.0,0.453087046015
 07/04  15:00:00,4.21901100408,1.24247643396,1.05151580172,0.0,0.2750026812,1.6500160872,0.453076740139,0.0,0.453076740139
 07/04  16:00:00,4.68365670547,1.32772503041,1.43091290666,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  17:00:00,4.50536323773,1.32806812607,1.25227634326,0.0,0.2750026812,1.6500160872,0.453079640128,0.0,0.453079640128
 07/04  18:00:00,4.45172582353,1.29252337219,1.23418368293,0.0,0.2750026812,1.6500160872,0.453078348022,0.0,0.453078348022
 07/04  19:00:00,4.25671119609,1.25766480964,1.07402761805,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  20:00:00,6.47867180858,1.26329811736,0.987354922807,0.0,0.2750026812,1.6500160872,0.453079844037,0.0,0.453079844037
 07/04  21:00:00,6.2121353435,1.12513757324,0.85897900186,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  22:00:00,6.23641439748,1.14480776011,0.863587868963,0.0,0.2750026812,1.6500160872,0.453075540345,0.0,0.453075540345
 07/04  23:00:00,5.64474633957,0.82142695262,0.595300618544,0.0,0.2750026812,1.6500160872,0.45307841407,0.0,0.45307841407
 07/04  24:00:00,5.87080228201,0.968799469038,0.673984044567,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/05  01:00:00,6.6424885985,1.07474753934,0.789716928349,0.0,0.2750026812,2.2000214496,0.453072319572,0.0,0.453072319572
 07/05  02:00:00,7.08301765273,1.30886324441,0.996130277515,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/05  03:00:00,6.46884331269,0.983398364549,0.707420817339,0.0,0.2750026812,2.2000214496,0.453084904515,0.0,0.453084904515
 07/05  04:00:00,6.4102354071,0.968799469038,0.663411807259,0.0,0.2750026812,2.2000214496,0.453086473772,0.0,0.453086473772
 07/05  05:00:00,6.44495997603,0.847197717837,0.544735446185,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/05  06:00:00,10.062296816,2.31524508274,4.99702492124,0.0,0.5500053624,2.2000214496,0.453082177624,0.0,0.453082177624
 07/05  07:00:00,10.4850197027,2.31524508274,4.31973708314,0.0,1.6500160872,2.2000214496,0.453090867056,0.0,0.453090867056
 07/05  08:00:00,17.6335450485,2.31524508274,5.4182034426,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/05  09:00:00,17.7525270265,2.31524508274,5.53718542054,0.0,4.9500482616,4.9500482616,0.453115470932,0.0,0.453115470932
 07/05  10:00:00,17.9337973996,2.31524508274,5.71845579364,0.0,4.9500482616,4.9500482616,0.453099253781,0.0,0.453099253781
 07/05  11:00:00,18.12280008,2.31524508274,5.90745847401,0.0,4.9500482616,4.9500482616,0.453118820852,0.0,0.453118820852
 07/05  12:00:00,17.526260434,2.31524508274,5.86092419043,0.0,4.9500482616,4.4000428992,0.453135219162,0.0,0.453135219162
 07/05  13:00:00,18.6599800041,2.31524508274,6.44463839814,0.0,4.9500482616,4.9500482616,0.453132066819,0.0,0.453132066819
 07/05  14:00:00,18.8135756151,2.31524508274,6.59823400913,0.0,4.9500482616,4.9500482616,0.453099473341,0.0,0.453099473341
 07/05  15:00:00,18.6700285777,2.31524508274,6.45468697173,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/05  16:00:00,18.320720501,2.31524508274,6.10537889509,0.0,4.9500482616,4.9500482616,0.453100694026,0.0,0.453100694026
 07/05  17:00:00,12.4896467689,2.31524508274,4.67434806216,0.0,2.750026812,2.750026812,0.453107118636,0.0,0.453107118636
 07/05  18:00:00,10.2094369156,2.31524508274,4.04415429602,0.0,1.6500160872,2.2000214496,0.453101731859,0.0,0.453101731859
 07/05  19:00:00,10.1649431384,2.31524508274,3.99966051889,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/05  20:00:00,11.5723218552,2.31524508274,3.65404459807,0.0,1.1000107248,2.2000214496,0.453087958441,0.0,0.453087958441
 07/05  21:00:00,11.4005379616,2.31524508274,3.48226070442,0.0,1.1000107248,2.2000214496,0.453081447004,0.0,0.453081447004
 07/05  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/05  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059529902,0.0,0.453059529902
 07/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071844596,0.0,0.453071844596
 07/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084061715,0.0,0.453084061715
 07/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062769028,0.0,0.453062769028
 07/06  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081151811,0.0,0.453081151811
 07/06  06:00:00,9.26439131294,2.31524508274,4.1991194182,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/06  07:00:00,10.0453634735,2.31524508274,3.88008085397,0.0,1.6500160872,2.2000214496,0.453092181554,0.0,0.453092181554
 07/06  08:00:00,17.7310523041,2.31524508274,5.51571069817,0.0,4.9500482616,4.9500482616,0.453108818195,0.0,0.453108818195
 07/06  09:00:00,17.9993417519,2.31524508274,5.78400014599,0.0,4.9500482616,4.9500482616,0.453112949453,0.0,0.453112949453
 07/06  10:00:00,18.2652238293,2.31524508274,6.0498822234,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/06  11:00:00,18.5024343559,2.31524508274,6.28709274992,0.0,4.9500482616,4.9500482616,0.453120087596,0.0,0.453120087596
 07/06  12:00:00,17.8972671662,2.31524508274,6.23193092269,0.0,4.9500482616,4.4000428992,0.453132346644,0.0,0.453132346644
 07/06  13:00:00,18.7267928017,2.31524508274,6.51145119571,0.0,4.9500482616,4.9500482616,0.453105685144,0.0,0.453105685144
 07/06  14:00:00,18.5682267675,2.31524508274,6.35288516154,0.0,4.9500482616,4.9500482616,0.453105958596,0.0,0.453105958596
 07/06  15:00:00,18.7408612266,2.31524508274,6.52551962069,0.0,4.9500482616,4.9500482616,0.453085649142,0.0,0.453085649142
 07/06  16:00:00,19.0346629909,2.31524508274,6.81932138495,0.0,4.9500482616,4.9500482616,0.453115200347,0.0,0.453115200347
 07/06  17:00:00,13.7767878218,2.31524508274,5.96148911507,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 07/06  18:00:00,11.5330085054,2.31524508274,5.36772588589,0.0,1.6500160872,2.2000214496,0.453096029223,0.0,0.453096029223
 07/06  19:00:00,11.0084493099,2.31524508274,4.8431666904,0.0,1.6500160872,2.2000214496,0.453096080135,0.0,0.453096080135
 07/06  20:00:00,12.2915513467,2.31524508274,4.37327408959,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/06  21:00:00,12.1745037589,2.31524508274,4.25622650172,0.0,1.1000107248,2.2000214496,0.453079750381,0.0,0.453079750381
 07/06  22:00:00,5.37136132119,0.1931487005,0.125185808683,0.0,0.5500053624,2.2000214496,0.453058316047,0.0,0.453058316047
 07/06  23:00:00,5.89237228799,0.666749545871,0.447598611319,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/06  24:00:00,5.69583887055,0.554433547562,0.363381192182,0.0,0.2750026812,2.2000214496,0.453071876202,0.0,0.453071876202
 07/07  01:00:00,5.71617437745,0.561579991544,0.376570255098,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/07  02:00:00,5.62098621438,0.519377029453,0.323585054125,0.0,0.2750026812,2.2000214496,0.453084364338,0.0,0.453084364338
 07/07  03:00:00,5.41725055878,0.386297400999,0.252929026977,0.0,0.2750026812,2.2000214496,0.453085885495,0.0,0.453085885495
 07/07  04:00:00,5.26616295026,0.309037920799,0.179100898658,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/07  05:00:00,5.65899240626,0.386297400999,0.219668193253,0.0,0.5500053624,2.2000214496,0.453076855683,0.0,0.453076855683
 07/07  06:00:00,9.51207785925,2.31524508274,4.44680596451,0.0,0.5500053624,2.2000214496,0.453061792343,0.0,0.453061792343
 07/07  07:00:00,10.3894448962,2.31524508274,4.22416227662,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/07  08:00:00,18.3095330646,2.31524508274,6.09419145864,0.0,4.9500482616,4.9500482616,0.453110635378,0.0,0.453110635378
 07/07  09:00:00,18.5925436589,2.31524508274,6.37720205292,0.0,4.9500482616,4.9500482616,0.453113598992,0.0,0.453113598992
 07/07  10:00:00,18.6630346347,2.31524508274,6.44769302875,0.0,4.9500482616,4.9500482616,0.453107933443,0.0,0.453107933443
 07/07  11:00:00,18.7428744628,2.31524508274,6.52753285691,0.0,4.9500482616,4.9500482616,0.453122732226,0.0,0.453122732226
 07/07  12:00:00,18.1646726401,2.31524508274,6.49933639659,0.0,4.9500482616,4.4000428992,0.453112300623,0.0,0.453112300623
 07/07  13:00:00,19.2002052661,2.31524508274,6.98486366014,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/07  14:00:00,19.5036710593,2.31524508274,7.28832945339,0.0,4.9500482616,4.9500482616,0.453112471544,0.0,0.453112471544
 07/07  15:00:00,19.920467949,2.31524508274,7.70512634306,0.0,4.9500482616,4.9500482616,0.453099740295,0.0,0.453099740295
 07/07  16:00:00,19.8943035083,2.31524508274,7.67896190237,0.0,4.9500482616,4.9500482616,0.453119392196,0.0,0.453119392196
 07/07  17:00:00,14.3359367977,2.31524508274,6.52063809099,0.0,2.750026812,2.750026812,0.45310007317,0.0,0.45310007317
 07/07  18:00:00,11.3779920446,2.31524508274,5.21270942502,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/07  19:00:00,10.5916803353,2.31524508274,4.42639771578,0.0,1.6500160872,2.2000214496,0.453089499903,0.0,0.453089499903
 07/07  20:00:00,12.1483941553,2.31524508274,4.23011689813,0.0,1.1000107248,2.2000214496,0.453093316596,0.0,0.453093316596
 07/07  21:00:00,12.2642676222,2.31524508274,4.34599036506,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/07  22:00:00,5.70929353133,0.407061031145,0.249205688177,0.0,0.5500053624,2.2000214496,0.453079199222,0.0,0.453079199222
 07/07  23:00:00,5.77688334933,0.589490065671,0.409369152852,0.0,0.2750026812,2.2000214496,0.453085491931,0.0,0.453085491931
 07/07  24:00:00,6.41792516843,0.968799469038,0.671101568587,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/08  01:00:00,5.21480813279,0.589490065671,0.397299298719,0.0,0.2750026812,1.6500160872,0.453079307936,0.0,0.453079307936
 07/08  02:00:00,5.33153824295,0.70180606398,0.401713410568,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/08  03:00:00,4.953196816,0.480747289353,0.244430758246,0.0,0.2750026812,1.6500160872,0.453076136265,0.0,0.453076136265
 07/08  04:00:00,4.71379921295,0.309037920799,0.176742523746,0.0,0.2750026812,1.6500160872,0.453071416392,0.0,0.453071416392
 07/08  05:00:00,4.57999161789,0.231778440599,0.120194408888,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/08  06:00:00,10.096537107,2.31524508274,4.64743187897,0.0,0.5500053624,2.2000214496,0.45305647247,0.0,0.45305647247
 07/08  07:00:00,9.20973068577,2.31524508274,4.14445879103,0.0,0.5500053624,2.2000214496,0.453086120998,0.0,0.453086120998
 07/08  08:00:00,11.6773801644,2.31524508274,4.96209218245,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 07/08  09:00:00,11.797844444,2.31524508274,5.08255646206,0.0,1.6500160872,2.750026812,0.453094717735,0.0,0.453094717735
 07/08  10:00:00,11.7429301678,2.31524508274,5.02764218583,0.0,1.6500160872,2.750026812,0.453081638576,0.0,0.453081638576
 07/08  11:00:00,11.8796887582,2.31524508274,5.16440077626,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 07/08  12:00:00,10.0617804163,2.31524508274,4.9965085216,0.0,0.8250080436,1.9250187684,0.453095623347,0.0,0.453095623347
 07/08  13:00:00,10.0593160733,2.31524508274,4.99404417857,0.0,0.8250080436,1.9250187684,0.453085637843,0.0,0.453085637843
 07/08  14:00:00,10.3285471335,2.31524508274,5.26327523877,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 07/08  15:00:00,10.2866765848,2.31524508274,5.2214046901,0.0,0.8250080436,1.9250187684,0.453091129897,0.0,0.453091129897
 07/08  16:00:00,10.3062455331,2.31524508274,5.24097363835,0.0,0.8250080436,1.9250187684,0.453094352418,0.0,0.453094352418
 07/08  17:00:00,9.26868016191,2.31524508274,5.02841631076,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/08  18:00:00,2.77580724901,0.463219030299,0.387569450309,0.0,0.2750026812,1.6500160872,0.453086616524,0.0,0.453086616524
 07/08  19:00:00,4.0641415594,1.17277205805,0.966350732943,0.0,0.2750026812,1.6500160872,0.453080611812,0.0,0.453080611812
 07/08  20:00:00,5.93486380274,0.969142564699,0.737702469636,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/08  21:00:00,6.22119008521,1.14480776011,0.848363556691,0.0,0.2750026812,1.6500160872,0.453083384029,0.0,0.453083384029
 07/08  22:00:00,5.63353044357,0.795656187404,0.609855487767,0.0,0.2750026812,1.6500160872,0.453082412518,0.0,0.453082412518
 07/08  23:00:00,6.52590664681,1.2959778618,1.0019100166,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/08  24:00:00,6.0956071215,1.05714671024,0.810441642863,0.0,0.2750026812,1.6500160872,0.453077170008,0.0,0.453077170008
 07/09  01:00:00,5.8789783217,0.968799469038,0.682160084254,0.0,0.2750026812,1.6500160872,0.453052004993,0.0,0.453052004993
 07/09  02:00:00,5.21647067746,0.589490065671,0.398961843389,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  03:00:00,5.18662035616,0.596636509653,0.361965078099,0.0,0.2750026812,1.6500160872,0.453079267321,0.0,0.453079267321
 07/09  04:00:00,4.9927865822,0.484320511344,0.28044730245,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  05:00:00,5.15834678011,0.596636509653,0.333691502058,0.0,0.2750026812,1.6500160872,0.453073417771,0.0,0.453073417771
 07/09  06:00:00,2.8036558094,0.301891476817,0.19291223084,0.0,0.2750026812,1.6500160872,0.453051531102,0.0,0.453051531102
 07/09  07:00:00,3.56778842726,0.910815247301,0.731954411552,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  08:00:00,4.06345026292,1.06632541186,1.07210608266,0.0,0.2750026812,1.6500160872,0.453082904613,0.0,0.453082904613
 07/09  09:00:00,4.72582108928,1.36858522442,1.43221709646,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  10:00:00,4.50780784303,1.25766480964,1.32512426498,0.0,0.2750026812,1.6500160872,0.453085523183,0.0,0.453085523183
 07/09  11:00:00,4.47761271087,1.3650650586,1.18752888386,0.0,0.2750026812,1.6500160872,0.453085040417,0.0,0.453085040417
 07/09  12:00:00,4.42354165636,1.25766480964,1.24085807832,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  13:00:00,4.82748226489,1.39812834684,1.50433514965,0.0,0.2750026812,1.6500160872,0.453083408373,0.0,0.453083408373
 07/09  14:00:00,4.74937558809,1.25766480964,1.56669201005,0.0,0.2750026812,1.6500160872,0.453087364185,0.0,0.453087364185
 07/09  15:00:00,5.18698580937,1.39812834684,1.86383869413,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  16:00:00,4.72258403764,1.25766480964,1.5399004596,0.0,0.2750026812,1.6500160872,0.453082001893,0.0,0.453082001893
 07/09  17:00:00,4.93588682037,1.39812834684,1.61273970513,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  18:00:00,4.69850105847,1.25766480964,1.51581748043,0.0,0.2750026812,1.6500160872,0.45308461679,0.0,0.45308461679
 07/09  19:00:00,4.82859458069,1.39812834684,1.50544746545,0.0,0.2750026812,1.6500160872,0.453080161695,0.0,0.453080161695
 07/09  20:00:00,6.73172919453,1.25766480964,1.24604561648,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  21:00:00,6.96497110203,1.39812834684,1.33882398679,0.0,0.2750026812,1.6500160872,0.453081849941,0.0,0.453081849941
 07/09  22:00:00,6.66956203842,1.25766480964,1.18387846038,0.0,0.2750026812,1.6500160872,0.453084163535,0.0,0.453084163535
 07/09  23:00:00,6.84008776835,1.38404768355,1.22802131639,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  24:00:00,6.51419871593,1.21542281978,1.07075712775,0.0,0.2750026812,1.6500160872,0.45307918109,0.0,0.45307918109
 07/10  01:00:00,7.34413509678,1.38404768355,1.18206328243,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/10  02:00:00,6.88235370654,1.1696606641,0.934668911634,0.0,0.2750026812,2.2000214496,0.45308040878,0.0,0.45308040878
 07/10  03:00:00,6.97922293826,1.2550187209,0.946180086557,0.0,0.2750026812,2.2000214496,0.453081402619,0.0,0.453081402619
 07/10  04:00:00,6.604970332,1.0607106602,0.766235540998,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/10  05:00:00,6.84557847944,1.06497355068,0.727578116747,0.0,0.5500053624,2.2000214496,0.453086604042,0.0,0.453086604042
 07/10  06:00:00,10.4243588227,2.31524508274,4.97525359466,0.0,0.5500053624,2.2000214496,0.453087724551,0.0,0.453087724551
 07/10  07:00:00,11.0441655274,2.31524508274,4.87888290787,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/10  08:00:00,18.5892613925,2.31524508274,6.37391978656,0.0,4.9500482616,4.9500482616,0.453104871013,0.0,0.453104871013
 07/10  09:00:00,18.0623830128,2.31524508274,5.84704140683,0.0,4.9500482616,4.9500482616,0.453118018149,0.0,0.453118018149
 07/10  10:00:00,17.9116475231,2.31524508274,5.69630591718,0.0,4.9500482616,4.9500482616,0.45310874733,0.0,0.45310874733
 07/10  11:00:00,18.3303418889,2.31524508274,6.11500028295,0.0,4.9500482616,4.9500482616,0.453118855936,0.0,0.453118855936
 07/10  12:00:00,17.7851495503,2.31524508274,6.1198133068,0.0,4.9500482616,4.4000428992,0.02,0.0,0.02
 07/10  13:00:00,18.1885115636,2.31524508274,5.97316995768,0.0,4.9500482616,4.9500482616,0.453122791148,0.0,0.453122791148
 07/10  14:00:00,17.5690499793,2.31524508274,5.35370837338,0.0,4.9500482616,4.9500482616,0.453109597588,0.0,0.453109597588
 07/10  15:00:00,18.0586733963,2.31524508274,5.84333179038,0.0,4.9500482616,4.9500482616,0.453112696948,0.0,0.453112696948
 07/10  16:00:00,18.886822011,2.31524508274,6.67148040503,0.0,4.9500482616,4.9500482616,0.453117210843,0.0,0.453117210843
 07/10  17:00:00,13.6399931227,2.31524508274,5.82469441595,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 07/10  18:00:00,11.2929200357,2.31524508274,5.12763741614,0.0,1.6500160872,2.2000214496,0.453096803977,0.0,0.453096803977
 07/10  19:00:00,10.6119329664,2.31524508274,4.4466503469,0.0,1.6500160872,2.2000214496,0.453087758173,0.0,0.453087758173
 07/10  20:00:00,11.7161186259,2.31524508274,3.79784136876,0.0,1.1000107248,2.2000214496,0.45307910458,0.0,0.45307910458
 07/10  21:00:00,11.5588063052,2.31524508274,3.6405290481,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/10  22:00:00,5.18118279674,0.0772594801998,0.0508965045406,0.0,0.5500053624,2.2000214496,0.453056046527,0.0,0.453056046527
 07/10  23:00:00,5.38708166938,0.386297400999,0.222760137573,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/10  24:00:00,5.2769174455,0.309037920799,0.189855393899,0.0,0.2750026812,2.2000214496,0.453069370087,0.0,0.453069370087
 07/11  01:00:00,5.37749398824,0.386297400999,0.213172456439,0.0,0.2750026812,2.2000214496,0.453080277183,0.0,0.453080277183
 07/11  02:00:00,5.14014885705,0.231778440599,0.130346285649,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/11  03:00:00,5.13704726724,0.231778440599,0.127244695841,0.0,0.2750026812,2.2000214496,0.453076994736,0.0,0.453076994736
 07/11  04:00:00,5.1335466567,0.231778440599,0.123744085293,0.0,0.2750026812,2.2000214496,0.453070923315,0.0,0.453070923315
 07/11  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/11  06:00:00,9.7770543273,2.31524508274,4.32794909923,0.0,0.5500053624,2.2000214496,0.453057652021,0.0,0.453057652021
 07/11  07:00:00,10.2280896468,2.31524508274,4.06280702729,0.0,1.6500160872,2.2000214496,0.453096776319,0.0,0.453096776319
 07/11  08:00:00,17.870977331,2.31524508274,5.65563572509,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/11  09:00:00,18.0193420083,2.31524508274,5.80400040233,0.0,4.9500482616,4.9500482616,0.453114672974,0.0,0.453114672974
 07/11  10:00:00,18.3281250991,2.31524508274,6.11278349311,0.0,4.9500482616,4.9500482616,0.453118437821,0.0,0.453118437821
 07/11  11:00:00,18.7752918091,2.31524508274,6.55995020318,0.0,4.9500482616,4.9500482616,0.453126468295,0.0,0.453126468295
 07/11  12:00:00,18.2153999141,2.31524508274,6.55006367055,0.0,4.9500482616,4.4000428992,0.453097315437,0.0,0.453097315437
 07/11  13:00:00,19.3421440074,2.31524508274,7.12680240148,0.0,4.9500482616,4.9500482616,0.453112509872,0.0,0.453112509872
 07/11  14:00:00,19.5605533189,2.31524508274,7.34521171292,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/11  15:00:00,19.5708861324,2.31524508274,7.35554452645,0.0,4.9500482616,4.9500482616,0.453074400705,0.0,0.453074400705
 07/11  16:00:00,19.725321296,2.31524508274,7.50997969008,0.0,4.9500482616,4.9500482616,0.453103725627,0.0,0.453103725627
 07/11  17:00:00,14.5726277215,2.31524508274,6.75732901472,0.0,2.750026812,2.750026812,0.453065537152,0.0,0.453065537152
 07/11  18:00:00,12.2112269011,2.31524508274,6.04594428159,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/11  19:00:00,11.6095626165,2.31524508274,5.44427999698,0.0,1.6500160872,2.2000214496,0.45308905671,0.0,0.45308905671
 07/11  20:00:00,12.868732873,2.31524508274,4.95045561582,0.0,1.1000107248,2.2000214496,0.453095188284,0.0,0.453095188284
 07/11  21:00:00,12.5861476106,2.31524508274,4.66787035343,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/11  22:00:00,5.48435758294,0.263261736718,0.168069034214,0.0,0.5500053624,2.2000214496,0.453082339935,0.0,0.453082339935
 07/11  23:00:00,6.38954290842,0.930143321213,0.681375456403,0.0,0.2750026812,2.2000214496,0.453084263008,0.0,0.453084263008
 07/11  24:00:00,6.57506885068,0.999162488499,0.797882231377,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/12  01:00:00,7.11905366776,1.31530593571,1.02572360124,0.0,0.2750026812,2.2000214496,0.453069038024,0.0,0.453069038024
 07/12  02:00:00,6.58760799492,1.03263690191,0.776946962207,0.0,0.2750026812,2.2000214496,0.453083062411,0.0,0.453083062411
 07/12  03:00:00,6.9625660033,1.25732171398,0.927220158522,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/12  04:00:00,5.75134887533,0.596689325103,0.376635419423,0.0,0.2750026812,2.2000214496,0.453077841285,0.0,0.453077841285
 07/12  05:00:00,6.58019431241,0.90677230914,0.62039519127,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/12  06:00:00,10.4727376373,2.31524508274,5.02363240918,0.0,0.5500053624,2.2000214496,0.453088386706,0.0,0.453088386706
 07/12  07:00:00,10.6496704052,2.31524508274,4.48438778561,0.0,1.6500160872,2.2000214496,0.453097887514,0.0,0.453097887514
 07/12  08:00:00,18.2375258976,2.31524508274,6.0221842917,0.0,4.9500482616,4.9500482616,0.453111848435,0.0,0.453111848435
 07/12  09:00:00,18.7493311189,2.31524508274,6.53398951294,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/12  10:00:00,18.9038256139,2.31524508274,6.688484008,0.0,4.9500482616,4.9500482616,0.45311981558,0.0,0.45311981558
 07/12  11:00:00,19.0897237134,2.31524508274,6.87438210741,0.0,4.9500482616,4.9500482616,0.453122490793,0.0,0.453122490793
 07/12  12:00:00,18.4488694344,2.31524508274,6.78353319083,0.0,4.9500482616,4.4000428992,0.453086978083,0.0,0.453086978083
 07/12  13:00:00,18.6964762936,2.31524508274,6.48113468766,0.0,4.9500482616,4.9500482616,0.453125951944,0.0,0.453125951944
 07/12  14:00:00,17.5290338231,2.31524508274,5.31369221711,0.0,4.9500482616,4.9500482616,0.453109533213,0.0,0.453109533213
 07/12  15:00:00,16.8912630574,2.31524508274,4.67592145145,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/12  16:00:00,17.0424691118,2.31524508274,4.82712750582,0.0,4.9500482616,4.9500482616,0.453095967602,0.0,0.453095967602
 07/12  17:00:00,11.7763518912,2.31524508274,3.96105318443,0.0,2.750026812,2.750026812,0.453074949769,0.0,0.453074949769
 07/12  18:00:00,9.63562463662,2.31524508274,3.47034201707,0.0,1.6500160872,2.2000214496,0.45310001191,0.0,0.45310001191
 07/12  19:00:00,9.37877842628,2.31524508274,3.21349580673,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/12  20:00:00,10.8977550067,2.31524508274,2.97947774958,0.0,1.1000107248,2.2000214496,0.453068553624,0.0,0.453068553624
 07/12  21:00:00,10.7965405174,2.31524508274,2.87826326026,0.0,1.1000107248,2.2000214496,0.453065042219,0.0,0.453065042219
 07/12  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/12  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077439702,0.0,0.453077439702
 07/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055943751,0.0,0.453055943751
 07/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068030853,0.0,0.453068030853
 07/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080062859,0.0,0.453080062859
 07/13  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.4530636402,0.0,0.4530636402
 07/13  06:00:00,8.59463143943,2.31524508274,3.14552621136,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/13  07:00:00,8.65952888814,2.31524508274,2.4942462686,0.0,1.6500160872,2.2000214496,0.453094402826,0.0,0.453094402826
 07/13  08:00:00,16.2574184036,2.31524508274,4.04207679762,0.0,4.9500482616,4.9500482616,0.453102500311,0.0,0.453102500311
 07/13  09:00:00,16.832747223,2.31524508274,4.61740561705,0.0,4.9500482616,4.9500482616,0.453116619436,0.0,0.453116619436
 07/13  10:00:00,17.0082120802,2.31524508274,4.79287047426,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/13  11:00:00,17.0579800247,2.31524508274,4.8426384188,0.0,4.9500482616,4.9500482616,0.453112297282,0.0,0.453112297282
 07/13  12:00:00,16.3775343507,2.31524508274,4.71219810712,0.0,4.9500482616,4.4000428992,0.453125531222,0.0,0.453125531222
 07/13  13:00:00,17.2504903885,2.31524508274,5.03514878259,0.0,4.9500482616,4.9500482616,0.453093560908,0.0,0.453093560908
 07/13  14:00:00,17.5121625087,2.31524508274,5.29682090279,0.0,4.9500482616,4.9500482616,0.453080751552,0.0,0.453080751552
 07/13  15:00:00,17.8986603021,2.31524508274,5.68331869613,0.0,4.9500482616,4.9500482616,0.453094999102,0.0,0.453094999102
 07/13  16:00:00,18.0038877757,2.31524508274,5.78854616971,0.0,4.9500482616,4.9500482616,0.453113756096,0.0,0.453113756096
 07/13  17:00:00,12.461231187,2.31524508274,4.64593248025,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 07/13  18:00:00,10.1655362771,2.31524508274,4.00025365758,0.0,1.6500160872,2.2000214496,0.453102248822,0.0,0.453102248822
 07/13  19:00:00,9.90894449197,2.31524508274,3.74366187243,0.0,1.6500160872,2.2000214496,0.453095036433,0.0,0.453095036433
 07/13  20:00:00,11.4482827885,2.31524508274,3.5300055314,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/13  21:00:00,11.2573939705,2.31524508274,3.33911671331,0.0,1.1000107248,2.2000214496,0.453084662026,0.0,0.453084662026
 07/13  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453062876096,0.0,0.453062876096
 07/13  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074942734,0.0,0.453074942734
 07/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305336745,0.0,0.45305336745
 07/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065445672,0.0,0.453065445672
 07/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/14  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080581856,0.0,0.453080581856
 07/14  06:00:00,9.10114669047,2.31524508274,3.65204146239,0.0,0.5500053624,2.2000214496,0.453065313272,0.0,0.453065313272
 07/14  07:00:00,9.49908426939,2.31524508274,3.33380164985,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/14  08:00:00,17.4263491523,2.31524508274,5.21100754632,0.0,4.9500482616,4.9500482616,0.453111007316,0.0,0.453111007316
 07/14  09:00:00,17.9522014344,2.31524508274,5.73685982843,0.0,4.9500482616,4.9500482616,0.453117576666,0.0,0.453117576666
 07/14  10:00:00,18.210359362,2.31524508274,5.99501775603,0.0,4.9500482616,4.9500482616,0.453117839287,0.0,0.453117839287
 07/14  11:00:00,18.2903337123,2.31524508274,6.07499210632,0.0,4.9500482616,4.9500482616,0.453125645536,0.0,0.453125645536
 07/14  12:00:00,17.5066333517,2.31524508274,5.84129710814,0.0,4.9500482616,4.4000428992,0.02,0.0,0.02
 07/14  13:00:00,18.4085922955,2.31524508274,6.19325068954,0.0,4.9500482616,4.9500482616,0.453134740459,0.0,0.453134740459
 07/14  14:00:00,18.4644841219,2.31524508274,6.24914251596,0.0,4.9500482616,4.9500482616,0.453086932745,0.0,0.453086932745
 07/14  15:00:00,18.1565757218,2.31524508274,5.94123411587,0.0,4.9500482616,4.9500482616,0.453096124736,0.0,0.453096124736
 07/14  16:00:00,18.4176851921,2.31524508274,6.20234358611,0.0,4.9500482616,4.9500482616,0.453107878716,0.0,0.453107878716
 07/14  17:00:00,13.5011853014,2.31524508274,5.68588659461,0.0,2.750026812,2.750026812,0.45309642721,0.0,0.45309642721
 07/14  18:00:00,11.3762458113,2.31524508274,5.21096319178,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/14  19:00:00,11.2759799618,2.31524508274,4.72686400892,0.0,1.6500160872,2.2000214496,0.453094770636,0.0,0.453094770636
 07/14  20:00:00,12.1129954284,2.31524508274,4.19471817129,0.0,1.1000107248,2.2000214496,0.453092045777,0.0,0.453092045777
 07/14  21:00:00,11.959675572,2.31524508274,4.04139831486,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/14  22:00:00,5.5476111101,0.301891476817,0.192692821276,0.0,0.5500053624,2.2000214496,0.453082041438,0.0,0.453082041438
 07/14  23:00:00,5.9900367937,0.736862582089,0.475150080809,0.0,0.2750026812,2.2000214496,0.453058929241,0.0,0.453058929241
 07/14  24:00:00,5.67294982142,0.542748041526,0.352177649094,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/15  01:00:00,5.08948128329,0.526523473435,0.33493904145,0.0,0.2750026812,1.6500160872,0.45308412395,0.0,0.45308412395
 07/15  02:00:00,4.72617628328,0.309037920799,0.18911959408,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/15  03:00:00,4.84300220924,0.386297400999,0.228686039839,0.0,0.2750026812,1.6500160872,0.453082941129,0.0,0.453082941129
 07/15  04:00:00,4.70047956156,0.309037920799,0.163422872354,0.0,0.2750026812,1.6500160872,0.453061392396,0.0,0.453061392396
 07/15  05:00:00,4.57896353446,0.231778440599,0.119166325459,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/15  06:00:00,9.61775110457,2.31524508274,4.16864587649,0.0,0.5500053624,2.2000214496,0.453081615823,0.0,0.453081615823
 07/15  07:00:00,8.98070397534,2.31524508274,3.9154320806,0.0,0.5500053624,2.2000214496,0.45309120516,0.0,0.45309120516
 07/15  08:00:00,11.4318290736,2.31524508274,4.71654109163,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 07/15  09:00:00,11.6573035115,2.31524508274,4.94201552953,0.0,1.6500160872,2.750026812,0.453100503016,0.0,0.453100503016
 07/15  10:00:00,11.6127006948,2.31524508274,4.89741271289,0.0,1.6500160872,2.750026812,0.453090630986,0.0,0.453090630986
 07/15  11:00:00,11.6058829756,2.31524508274,4.89059499367,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 07/15  12:00:00,9.92998528784,2.31524508274,4.8647133931,0.0,0.8250080436,1.9250187684,0.453096372945,0.0,0.453096372945
 07/15  13:00:00,10.0689046047,2.31524508274,5.00363270997,0.0,0.8250080436,1.9250187684,0.453087992102,0.0,0.453087992102
 07/15  14:00:00,10.2466397563,2.31524508274,5.18136786155,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 07/15  15:00:00,10.4267547594,2.31524508274,5.36148286467,0.0,0.8250080436,1.9250187684,0.453080309352,0.0,0.453080309352
 07/15  16:00:00,10.3278684114,2.31524508274,5.26259651667,0.0,0.8250080436,1.9250187684,0.453081165771,0.0,0.453081165771
 07/15  17:00:00,9.27327660656,2.31524508274,5.03301275541,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/15  18:00:00,2.85872440852,0.498275548408,0.435430091707,0.0,0.2750026812,1.6500160872,0.453087265047,0.0,0.453087265047
 07/15  19:00:00,3.99261306345,0.930143321213,0.753617640502,0.0,0.2750026812,1.6500160872,0.453084588308,0.0,0.453084588308
 07/15  20:00:00,5.67255309644,0.795656187404,0.648878140636,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/15  21:00:00,5.88551227975,0.930143321213,0.727350190134,0.0,0.2750026812,1.6500160872,0.453087391783,0.0,0.453087391783
 07/15  22:00:00,5.88608965782,0.918067322182,0.740003567232,0.0,0.2750026812,1.6500160872,0.453084893737,0.0,0.453084893737
 07/15  23:00:00,6.03979692039,1.04611176469,0.765666387301,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/15  24:00:00,5.6664376828,0.82142695262,0.616991961771,0.0,0.2750026812,1.6500160872,0.453061770629,0.0,0.453061770629
 07/16  01:00:00,5.49098554306,0.736862582089,0.526104192563,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  02:00:00,5.22380233333,0.589490065671,0.406293499259,0.0,0.2750026812,1.6500160872,0.453084228616,0.0,0.453084228616
 07/16  03:00:00,5.39499799199,0.736862582089,0.4301166415,0.0,0.2750026812,1.6500160872,0.453080129032,0.0,0.453080129032
 07/16  04:00:00,4.97546270678,0.484320511344,0.263123427028,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  05:00:00,5.01390168368,0.519377029453,0.266505885819,0.0,0.2750026812,1.6500160872,0.453058948981,0.0,0.453058948981
 07/16  06:00:00,3.07081481604,0.484320511344,0.277642202955,0.0,0.2750026812,1.6500160872,0.453071571671,0.0,0.453071571671
 07/16  07:00:00,3.303610528,0.74411465697,0.634477102627,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  08:00:00,4.09594611994,1.14329461184,1.02763273969,0.0,0.2750026812,1.6500160872,0.453081414201,0.0,0.453081414201
 07/16  09:00:00,4.03686044147,1.06783856012,1.04400311294,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  10:00:00,4.84785693903,1.4613599792,1.46147819143,0.0,0.2750026812,1.6500160872,0.453083890785,0.0,0.453083890785
 07/16  11:00:00,4.35516163604,1.18035251399,1.24979035365,0.0,0.2750026812,1.6500160872,0.453083726244,0.0,0.453083726244
 07/16  12:00:00,5.01274519147,1.47544064248,1.61228578058,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
