Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/16  13:00:00,3.29213398919,0.78364587059,0.583469350196,0.0,0.2750026812,1.6500160872,0.453089465635,0.0,0.453089465635
 07/16  14:00:00,2.89600482512,0.582356825552,0.388629231161,0.0,0.2750026812,1.6500160872,0.453079905018,0.0,0.453079905018
 07/16  15:00:00,4.43645908473,1.35783820578,1.15360211054,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  16:00:00,4.29520374064,1.25046555021,1.11971942203,0.0,0.2750026812,1.6500160872,0.45307940201,0.0,0.45307940201
 07/16  17:00:00,4.3988171305,1.34435518284,1.12944317926,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  18:00:00,3.88819215241,1.12161172412,0.841561659879,0.0,0.2750026812,1.6500160872,0.453071217623,0.0,0.453071217623
 07/16  19:00:00,3.85668137583,0.89868643282,0.649142841269,0.0,0.2750026812,1.6500160872,0.453075060141,0.0,0.453075060141
 07/16  20:00:00,6.07961776438,1.07699677806,0.774602217915,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  21:00:00,5.66109211042,0.847180112687,0.585893229325,0.0,0.2750026812,1.6500160872,0.453075423643,0.0,0.453075423643
 07/16  22:00:00,5.22976037354,0.608096781756,0.393644823383,0.0,0.2750026812,1.6500160872,0.453070269511,0.0,0.453070269511
 07/16  23:00:00,4.96916412808,0.460724265338,0.280421094341,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  24:00:00,4.67537121942,0.280452144872,0.166900306149,0.0,0.2750026812,1.6500160872,0.45306136862,0.0,0.45306136862
 07/17  01:00:00,5.47703376154,0.434971105272,0.264038525461,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/17  02:00:00,5.23534845276,0.287598588854,0.169725733105,0.0,0.2750026812,2.2000214496,0.453074587887,0.0,0.453074587887
 07/17  03:00:00,5.11004240597,0.210339108654,0.12167916651,0.0,0.2750026812,2.2000214496,0.453051628463,0.0,0.453051628463
 07/17  04:00:00,5.10505603137,0.210339108654,0.116692791913,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/17  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453067754313,0.0,0.453067754313
 07/17  06:00:00,10.1629894471,2.31524508274,4.71388421907,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/17  07:00:00,10.4918861074,2.31524508274,4.32660348782,0.0,1.6500160872,2.2000214496,0.453091451885,0.0,0.453091451885
 07/17  08:00:00,18.3777669065,2.31524508274,6.16242530054,0.0,4.9500482616,4.9500482616,0.453022659924,0.0,0.453022659924
 07/17  09:00:00,18.6681261515,2.31524508274,6.45278454559,0.0,4.9500482616,4.9500482616,0.45311023418,0.0,0.45311023418
 07/17  10:00:00,18.8758465257,2.31524508274,6.66050491972,0.0,4.9500482616,4.9500482616,0.453103103959,0.0,0.453103103959
 07/17  11:00:00,18.64890365,2.31524508274,6.43356204409,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/17  12:00:00,16.932212606,2.31524508274,5.26687636243,0.0,4.9500482616,4.4000428992,0.453128322898,0.0,0.453128322898
 07/17  13:00:00,17.5652949761,2.31524508274,5.34995337011,0.0,4.9500482616,4.9500482616,0.453132875652,0.0,0.453132875652
 07/17  14:00:00,17.7683923649,2.31524508274,5.55305075894,0.0,4.9500482616,4.9500482616,0.453074594619,0.0,0.453074594619
 07/17  15:00:00,18.0811347835,2.31524508274,5.86579317755,0.0,4.9500482616,4.9500482616,0.453086596143,0.0,0.453086596143
 07/17  16:00:00,18.5102553337,2.31524508274,6.29491372779,0.0,4.9500482616,4.9500482616,0.453077820874,0.0,0.453077820874
 07/17  17:00:00,12.894201538,2.31524508274,5.07890283122,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 07/17  18:00:00,10.4234842573,2.31524508274,4.25820163775,0.0,1.6500160872,2.2000214496,0.453088157944,0.0,0.453088157944
 07/17  19:00:00,10.669325156,2.31524508274,4.12020920317,0.0,1.6500160872,2.2000214496,0.453079332511,0.0,0.453079332511
 07/17  20:00:00,11.6804985937,2.31524508274,3.76222133659,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/17  21:00:00,11.494310738,2.31524508274,3.57603348081,0.0,1.1000107248,2.2000214496,0.453087412456,0.0,0.453087412456
 07/17  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453063020858,0.0,0.453063020858
 07/17  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074957845,0.0,0.453074957845
 07/18  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053340104,0.0,0.453053340104
 07/18  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/18  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065341518,0.0,0.453065341518
 07/18  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/18  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078759134,0.0,0.453078759134
 07/18  06:00:00,9.55045453841,2.31524508274,4.10134931034,0.0,0.5500053624,2.2000214496,0.453064419659,0.0,0.453064419659
 07/18  07:00:00,10.2007824268,2.31524508274,4.03549980722,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/18  08:00:00,18.009741046,2.31524508274,5.79439944003,0.0,4.9500482616,4.9500482616,0.453097946572,0.0,0.453097946572
 07/18  09:00:00,18.3162345897,2.31524508274,6.1008929838,0.0,4.9500482616,4.9500482616,0.453115014975,0.0,0.453115014975
 07/18  10:00:00,18.2011179516,2.31524508274,5.98577634561,0.0,4.9500482616,4.9500482616,0.453094628676,0.0,0.453094628676
 07/18  11:00:00,17.508291663,2.31524508274,5.29295005709,0.0,4.9500482616,4.9500482616,0.45311794334,0.0,0.45311794334
 07/18  12:00:00,16.9936057821,2.31524508274,5.32826953852,0.0,4.9500482616,4.4000428992,0.453127306227,0.0,0.453127306227
 07/18  13:00:00,18.39959025,2.31524508274,6.18424864409,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/18  14:00:00,18.597247171,2.31524508274,6.38190556506,0.0,4.9500482616,4.9500482616,0.453127551269,0.0,0.453127551269
 07/18  15:00:00,18.581685267,2.31524508274,6.36634366105,0.0,4.9500482616,4.9500482616,0.453113484021,0.0,0.453113484021
 07/18  16:00:00,18.6890049499,2.31524508274,6.47366334397,0.0,4.9500482616,4.9500482616,0.453113818428,0.0,0.453113818428
 07/18  17:00:00,13.3239294113,2.31524508274,5.50863070455,0.0,2.750026812,2.750026812,0.453099266933,0.0,0.453099266933
 07/18  18:00:00,10.998743147,2.31524508274,4.83346052747,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/18  19:00:00,10.8459241395,2.31524508274,4.29680818658,0.0,1.6500160872,2.2000214496,0.453096823237,0.0,0.453096823237
 07/18  20:00:00,11.8533511215,2.31524508274,3.93507386432,0.0,1.1000107248,2.2000214496,0.45309582695,0.0,0.45309582695
 07/18  21:00:00,11.7437488479,2.31524508274,3.82547159075,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/18  22:00:00,5.42145975798,0.231778440599,0.13665450538,0.0,0.5500053624,2.2000214496,0.453077675141,0.0,0.453077675141
 07/18  23:00:00,5.61025809254,0.519377029453,0.312856932282,0.0,0.2750026812,2.2000214496,0.4530781653,0.0,0.4530781653
 07/18  24:00:00,5.71303561676,0.596636509653,0.338374976306,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/19  01:00:00,5.27231574181,0.309037920799,0.185253690205,0.0,0.2750026812,2.2000214496,0.453066005506,0.0,0.453066005506
 07/19  02:00:00,5.37326426604,0.386297400999,0.208942734235,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/19  03:00:00,5.26002354638,0.309037920799,0.172961494779,0.0,0.2750026812,2.2000214496,0.45307935142,0.0,0.45307935142
 07/19  04:00:00,5.25445822307,0.309037920799,0.167396171465,0.0,0.2750026812,2.2000214496,0.453056302076,0.0,0.453056302076
 07/19  05:00:00,5.45612499024,0.270408180699,0.132689997536,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/19  06:00:00,9.92651258807,2.31524508274,4.47740735999,0.0,0.5500053624,2.2000214496,0.453075924788,0.0,0.453075924788
 07/19  07:00:00,10.5397458866,2.31524508274,4.37446326704,0.0,1.6500160872,2.2000214496,0.453098247523,0.0,0.453098247523
 07/19  08:00:00,18.305042246,2.31524508274,6.08970064005,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/19  09:00:00,18.4102739053,2.31524508274,6.19493229938,0.0,4.9500482616,4.9500482616,0.453105619588,0.0,0.453105619588
 07/19  10:00:00,18.0754348575,2.31524508274,5.86009325154,0.0,4.9500482616,4.9500482616,0.453110835038,0.0,0.453110835038
 07/19  11:00:00,18.1814249735,2.31524508274,5.96608336752,0.0,4.9500482616,4.9500482616,0.453112846665,0.0,0.453112846665
 07/19  12:00:00,17.2922227471,2.31524508274,5.62688650359,0.0,4.9500482616,4.4000428992,0.45312819632,0.0,0.45312819632
 07/19  13:00:00,17.3927492169,2.31524508274,5.177407611,0.0,4.9500482616,4.9500482616,0.453132712982,0.0,0.453132712982
 07/19  14:00:00,17.1523580023,2.31524508274,4.93701639636,0.0,4.9500482616,4.9500482616,0.453109114489,0.0,0.453109114489
 07/19  15:00:00,17.9102197792,2.31524508274,5.6948781733,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/19  16:00:00,18.3781530824,2.31524508274,6.16281147649,0.0,4.9500482616,4.9500482616,0.453118683192,0.0,0.453118683192
 07/19  17:00:00,12.7840771026,2.31524508274,4.96877839589,0.0,2.750026812,2.750026812,0.453069779332,0.0,0.453069779332
 07/19  18:00:00,10.5670670968,2.31524508274,4.40178447727,0.0,1.6500160872,2.2000214496,0.453093611798,0.0,0.453093611798
 07/19  19:00:00,10.52999385,2.31524508274,3.98087789708,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/19  20:00:00,11.5592787396,2.31524508274,3.64100148246,0.0,1.1000107248,2.2000214496,0.453081244826,0.0,0.453081244826
 07/19  21:00:00,11.4805244989,2.31524508274,3.56224724172,0.0,1.1000107248,2.2000214496,0.453054152971,0.0,0.453054152971
 07/19  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/19  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065632476,0.0,0.453065632476
 07/19  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307755785,0.0,0.45307755785
 07/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305592493,0.0,0.45305592493
 07/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067884768,0.0,0.453067884768
 07/20  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086685408,0.0,0.453086685408
 07/20  06:00:00,9.37864424287,2.31524508274,3.9295390148,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/20  07:00:00,9.43658960844,2.31524508274,3.2713069889,0.0,1.6500160872,2.2000214496,0.453086482899,0.0,0.453086482899
 07/20  08:00:00,17.0193643235,2.31524508274,4.80402271752,0.0,4.9500482616,4.9500482616,0.453113099315,0.0,0.453113099315
 07/20  09:00:00,17.1491313553,2.31524508274,4.93378974932,0.0,4.9500482616,4.9500482616,0.45307684426,0.0,0.45307684426
 07/20  10:00:00,17.2919056957,2.31524508274,5.07656408972,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/20  11:00:00,17.3958521009,2.31524508274,5.18051049497,0.0,4.9500482616,4.9500482616,0.453112429993,0.0,0.453112429993
 07/20  12:00:00,16.8995788871,2.31524508274,5.23424264357,0.0,4.9500482616,4.4000428992,0.453127564333,0.0,0.453127564333
 07/20  13:00:00,18.1102043575,2.31524508274,5.89486275152,0.0,4.9500482616,4.9500482616,0.453133785833,0.0,0.453133785833
 07/20  14:00:00,18.2268304197,2.31524508274,6.01148881374,0.0,4.9500482616,4.9500482616,0.45309462684,0.0,0.45309462684
 07/20  15:00:00,17.5125732619,2.31524508274,5.29723165592,0.0,4.9500482616,4.9500482616,0.45311197306,0.0,0.45311197306
 07/20  16:00:00,17.5698771765,2.31524508274,5.35453557059,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/20  17:00:00,12.4888011615,2.31524508274,4.67350245476,0.0,2.750026812,2.750026812,0.453100118048,0.0,0.453100118048
 07/20  18:00:00,10.1435718362,2.31524508274,3.97828921663,0.0,1.6500160872,2.2000214496,0.453096395864,0.0,0.453096395864
 07/20  19:00:00,10.1326381125,2.31524508274,3.58352215965,0.0,1.6500160872,2.2000214496,0.453090464982,0.0,0.453090464982
 07/20  20:00:00,11.1302260753,2.31524508274,3.21194881814,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/20  21:00:00,10.9529036639,2.31524508274,3.03462640671,0.0,1.1000107248,2.2000214496,0.453082048166,0.0,0.453082048166
 07/20  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/20  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076359621,0.0,0.453076359621
 07/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054720343,0.0,0.453054720343
 07/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066674882,0.0,0.453066674882
 07/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078572689,0.0,0.453078572689
 07/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/21  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453061029332,0.0,0.453061029332
 07/21  06:00:00,8.99605175583,2.31524508274,3.54694652776,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/21  07:00:00,9.81055589967,2.31524508274,3.64527328013,0.0,1.6500160872,2.2000214496,0.453083915902,0.0,0.453083915902
 07/21  08:00:00,17.9053148037,2.31524508274,5.68997319774,0.0,4.9500482616,4.9500482616,0.453108215645,0.0,0.453108215645
 07/21  09:00:00,18.2348049281,2.31524508274,6.01946332217,0.0,4.9500482616,4.9500482616,0.453114012725,0.0,0.453114012725
 07/21  10:00:00,18.3014419379,2.31524508274,6.08610033191,0.0,4.9500482616,4.9500482616,0.453118531469,0.0,0.453118531469
 07/21  11:00:00,18.6671439831,2.31524508274,6.45180237711,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/21  12:00:00,18.0402056825,2.31524508274,6.37486943896,0.0,4.9500482616,4.4000428992,0.453101493343,0.0,0.453101493343
 07/21  13:00:00,19.093189217,2.31524508274,6.8778476111,0.0,4.9500482616,4.9500482616,0.453123857384,0.0,0.453123857384
 07/21  14:00:00,19.2377746291,2.31524508274,7.02243302321,0.0,4.9500482616,4.9500482616,0.453109591663,0.0,0.453109591663
 07/21  15:00:00,19.4901946993,2.31524508274,7.27485309333,0.0,4.9500482616,4.9500482616,0.453107691999,0.0,0.453107691999
 07/21  16:00:00,19.3206304949,2.31524508274,7.10528888894,0.0,4.9500482616,4.9500482616,0.453116499221,0.0,0.453116499221
 07/21  17:00:00,13.8631655201,2.31524508274,6.04786681337,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 07/21  18:00:00,11.4115015456,2.31524508274,5.24621892604,0.0,1.6500160872,2.2000214496,0.453098022663,0.0,0.453098022663
 07/21  19:00:00,11.429132153,2.31524508274,4.88001620017,0.0,1.6500160872,2.2000214496,0.453094652469,0.0,0.453094652469
 07/21  20:00:00,12.4560045597,2.31524508274,4.53772730261,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/21  21:00:00,12.2886960016,2.31524508274,4.37041874447,0.0,1.1000107248,2.2000214496,0.453077012801,0.0,0.453077012801
 07/21  22:00:00,5.53469721517,0.294745032836,0.186925370333,0.0,0.5500053624,2.2000214496,0.453052864056,0.0,0.453052864056
 07/21  23:00:00,5.7305479337,0.589490065671,0.363033737224,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/21  24:00:00,5.97526919795,0.736862582089,0.460382485059,0.0,0.2750026812,2.2000214496,0.453064828277,0.0,0.453064828277
 07/22  01:00:00,5.14664723507,0.589490065671,0.329138400995,0.0,0.2750026812,1.6500160872,0.45307670387,0.0,0.45307670387
 07/22  02:00:00,4.91368562712,0.442117549254,0.243549309463,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/22  03:00:00,4.85449867546,0.407061031145,0.219418875915,0.0,0.2750026812,1.6500160872,0.453073152299,0.0,0.453073152299
 07/22  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/22  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068421356,0.0,0.453068421356
 07/22  06:00:00,10.0738429727,2.31524508274,4.62473774467,0.0,0.5500053624,2.2000214496,0.45305396677,0.0,0.45305396677
 07/22  07:00:00,9.12713698462,2.31524508274,4.06186508988,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/22  08:00:00,11.4578132383,2.31524508274,4.74252525632,0.0,1.6500160872,2.750026812,0.453089385084,0.0,0.453089385084
 07/22  09:00:00,11.7109315483,2.31524508274,4.99564356638,0.0,1.6500160872,2.750026812,0.453099633022,0.0,0.453099633022
 07/22  10:00:00,11.8102910473,2.31524508274,5.09500306537,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 07/22  11:00:00,11.8653776667,2.31524508274,5.15008968473,0.0,1.6500160872,2.750026812,0.453096106284,0.0,0.453096106284
 07/22  12:00:00,9.99773062346,2.31524508274,4.93245872871,0.0,0.8250080436,1.9250187684,0.453096911609,0.0,0.453096911609
 07/22  13:00:00,10.2853580352,2.31524508274,5.22008614047,0.0,0.8250080436,1.9250187684,0.453087193452,0.0,0.453087193452
 07/22  14:00:00,10.5125006248,2.31524508274,5.44722873009,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 07/22  15:00:00,10.8483402814,2.31524508274,5.78306838666,0.0,0.8250080436,1.9250187684,0.453086362557,0.0,0.453086362557
 07/22  16:00:00,11.1053300057,2.31524508274,6.04005811093,0.0,0.8250080436,1.9250187684,0.453090427384,0.0,0.453090427384
 07/22  17:00:00,10.0445122631,2.31524508274,5.80424841193,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/22  18:00:00,3.31007021151,0.694020008766,0.691031434343,0.0,0.2750026812,1.6500160872,0.453088123421,0.0,0.453088123421
 07/22  19:00:00,4.97583753212,1.38052751773,1.28645791265,0.0,0.2750026812,1.6500160872,0.453076936969,0.0,0.453076936969
 07/22  20:00:00,6.58653886069,1.21072926535,1.14779082693,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/22  21:00:00,6.92585998379,1.39812834684,1.29971286855,0.0,0.2750026812,1.6500160872,0.453087338015,0.0,0.453087338015
 07/22  22:00:00,6.64686229084,1.23419703749,1.18464648494,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/22  23:00:00,6.77829197834,1.37466057469,1.17561263524,0.0,0.2750026812,1.6500160872,0.453070572369,0.0,0.453070572369
 07/22  24:00:00,6.29814058537,1.12099787501,0.949123941959,0.0,0.2750026812,1.6500160872,0.453083331563,0.0,0.453083331563
 07/23  01:00:00,6.38707518298,1.21866556615,0.940390848428,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  02:00:00,5.67707473939,0.82142695262,0.627629018368,0.0,0.2750026812,1.6500160872,0.4530731529,0.0,0.4530731529
 07/23  03:00:00,5.86894652905,0.968799469038,0.67212829161,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  04:00:00,5.20595530371,0.589490065671,0.388446469636,0.0,0.2750026812,1.6500160872,0.453084030783,0.0,0.453084030783
 07/23  05:00:00,5.33429341341,0.70180606398,0.404468581026,0.0,0.2750026812,1.6500160872,0.453081331469,0.0,0.453081331469
 07/23  06:00:00,3.22665919985,0.554433547562,0.363373550551,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  07:00:00,3.87473274592,1.06025810418,0.889455873333,0.0,0.2750026812,1.6500160872,0.453085176718,0.0,0.453085176718
 07/23  08:00:00,4.53598146349,1.28444434037,1.32651835472,0.0,0.2750026812,1.6500160872,0.453083195885,0.0,0.453083195885
 07/23  09:00:00,4.81960124056,1.32772503041,1.56685744175,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  10:00:00,4.93057443589,1.32806812607,1.67748754142,0.0,0.2750026812,1.6500160872,0.453085593096,0.0,0.453085593096
 07/23  11:00:00,4.99731339634,1.32772503041,1.74456959753,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  12:00:00,5.00605981076,1.32806812607,1.75297291629,0.0,0.2750026812,1.6500160872,0.453086574088,0.0,0.453086574088
 07/23  13:00:00,5.14587306833,1.32772503041,1.89312926952,0.0,0.2750026812,1.6500160872,0.453081768246,0.0,0.453081768246
 07/23  14:00:00,5.32017178115,1.32806812607,2.06708488668,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  15:00:00,5.50154917338,1.32772503041,2.24880537457,0.0,0.2750026812,1.6500160872,0.453071350846,0.0,0.453071350846
 07/23  16:00:00,6.19709268479,1.58832147502,2.68375244137,0.0,0.2750026812,1.6500160872,0.453080682801,0.0,0.453080682801
 07/23  17:00:00,6.34748311333,1.67271202785,2.74975231708,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  18:00:00,6.01679044633,1.64581930793,2.44595237,0.0,0.2750026812,1.6500160872,0.453083290011,0.0,0.453083290011
 07/23  19:00:00,5.58150067395,1.32772503041,1.94492354181,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  20:00:00,7.86952993543,1.54595465077,2.09555651626,0.0,0.2750026812,1.6500160872,0.453085684544,0.0,0.453085684544
 07/23  21:00:00,7.9714109136,1.60008318628,2.14330895891,0.0,0.2750026812,1.6500160872,0.453080149274,0.0,0.453080149274
 07/23  22:00:00,7.78714868425,1.55503325597,2.00409665988,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  23:00:00,7.29025765714,1.32772503041,1.73451385833,0.0,0.2750026812,1.6500160872,0.453071286555,0.0,0.453071286555
 07/23  24:00:00,7.19171449319,1.32806812607,1.63562759872,0.0,0.2750026812,1.6500160872,0.453075057053,0.0,0.453075057053
 07/24  01:00:00,8.2379453672,1.60008318628,1.85983805011,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/24  02:00:00,8.24680381923,1.61858349234,1.85019619609,0.0,0.2750026812,2.2000214496,0.453076052634,0.0,0.453076052634
 07/24  03:00:00,7.70549694865,1.41851108237,1.50896173548,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/24  04:00:00,7.44206380333,1.32806812607,1.33597154646,0.0,0.2750026812,2.2000214496,0.453081961387,0.0,0.453081961387
 07/24  05:00:00,7.6622983812,1.32772503041,1.28154653879,0.0,0.5500053624,2.2000214496,0.453084259998,0.0,0.453084259998
 07/24  06:00:00,11.1473076414,2.31524508274,5.69820241336,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/24  07:00:00,11.8979541875,2.31524508274,5.732671568,0.0,1.6500160872,2.2000214496,0.453087094089,0.0,0.453087094089
 07/24  08:00:00,19.8463410604,2.31524508274,7.63099945442,0.0,4.9500482616,4.9500482616,0.453106324328,0.0,0.453106324328
 07/24  09:00:00,20.2084479273,2.31524508274,7.99310632134,0.0,4.9500482616,4.9500482616,0.453112157755,0.0,0.453112157755
 07/24  10:00:00,20.1955468137,2.31524508274,7.98020520778,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/24  11:00:00,20.2592300838,2.31524508274,8.04388847786,0.0,4.9500482616,4.9500482616,0.453119931797,0.0,0.453119931797
 07/24  12:00:00,19.5307987385,2.31524508274,7.86546249501,0.0,4.9500482616,4.4000428992,0.453133118436,0.0,0.453133118436
 07/24  13:00:00,19.2205036363,2.31524508274,7.00516203036,0.0,4.9500482616,4.9500482616,0.453123863296,0.0,0.453123863296
 07/24  14:00:00,17.8641187329,2.31524508274,5.64877712693,0.0,4.9500482616,4.9500482616,0.453108743689,0.0,0.453108743689
 07/24  15:00:00,17.763169859,2.31524508274,5.54782825301,0.0,4.9500482616,4.9500482616,0.453102644207,0.0,0.453102644207
 07/24  16:00:00,17.9256372841,2.31524508274,5.7102956782,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/24  17:00:00,12.6479652049,2.31524508274,4.8326664982,0.0,2.750026812,2.750026812,0.453090182844,0.0,0.453090182844
 07/24  18:00:00,10.5504573515,2.31524508274,4.38517473198,0.0,1.6500160872,2.2000214496,0.453072866281,0.0,0.453072866281
 07/24  19:00:00,10.639986895,2.31524508274,4.0908709421,0.0,1.6500160872,2.2000214496,0.453081878512,0.0,0.453081878512
 07/24  20:00:00,11.6209656591,2.31524508274,3.70268840197,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/24  21:00:00,11.339692868,2.31524508274,3.42141561091,0.0,1.1000107248,2.2000214496,0.453079768505,0.0,0.453079768505
 07/24  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453059189807,0.0,0.453059189807
 07/24  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071094319,0.0,0.453071094319
 07/25  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/25  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082943016,0.0,0.453082943016
 07/25  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061307253,0.0,0.453061307253
 07/25  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/25  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077322502,0.0,0.453077322502
 07/25  06:00:00,9.72789520658,2.31524508274,4.2787899785,0.0,0.5500053624,2.2000214496,0.453061410493,0.0,0.453061410493
 07/25  07:00:00,9.90857623484,2.31524508274,3.7432936153,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/25  08:00:00,17.8202325912,2.31524508274,5.60489098521,0.0,4.9500482616,4.9500482616,0.453106965232,0.0,0.453106965232
 07/25  09:00:00,18.5357171197,2.31524508274,6.32037551377,0.0,4.9500482616,4.9500482616,0.453112395352,0.0,0.453112395352
 07/25  10:00:00,18.9259904193,2.31524508274,6.71064881337,0.0,4.9500482616,4.9500482616,0.453111948259,0.0,0.453111948259
 07/25  11:00:00,19.0798981987,2.31524508274,6.86455659279,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/25  12:00:00,18.3412454362,2.31524508274,6.67590919266,0.0,4.9500482616,4.4000428992,0.453116476497,0.0,0.453116476497
 07/25  13:00:00,19.4496422749,2.31524508274,7.23430066896,0.0,4.9500482616,4.9500482616,0.453114419447,0.0,0.453114419447
 07/25  14:00:00,19.7543850882,2.31524508274,7.53904348231,0.0,4.9500482616,4.9500482616,0.453081042927,0.0,0.453081042927
 07/25  15:00:00,20.2116271517,2.31524508274,7.99628554576,0.0,4.9500482616,4.9500482616,0.453093723933,0.0,0.453093723933
 07/25  16:00:00,20.3137299403,2.31524508274,8.09838833436,0.0,4.9500482616,4.9500482616,0.453116177531,0.0,0.453116177531
 07/25  17:00:00,14.6987532418,2.31524508274,6.88345453501,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 07/25  18:00:00,12.4229244046,2.31524508274,6.25764178501,0.0,1.6500160872,2.2000214496,0.453093993425,0.0,0.453093993425
 07/25  19:00:00,12.3192851349,2.31524508274,5.77016918207,0.0,1.6500160872,2.2000214496,0.453094153574,0.0,0.453094153574
 07/25  20:00:00,13.2267231381,2.31524508274,5.30844588096,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/25  21:00:00,13.0130042675,2.31524508274,5.09472701032,0.0,1.1000107248,2.2000214496,0.453091931568,0.0,0.453091931568
 07/25  22:00:00,5.74831010658,0.407061031145,0.288222263436,0.0,0.5500053624,2.2000214496,0.453085709301,0.0,0.453085709301
 07/25  23:00:00,6.8155586614,1.1096061019,0.9279284287,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/25  24:00:00,6.76679360582,1.09062112365,0.898148351372,0.0,0.2750026812,2.2000214496,0.45308123433,0.0,0.45308123433
 07/26  01:00:00,7.22734659302,1.36810842304,1.08121403918,0.0,0.2750026812,2.2000214496,0.453075747329,0.0,0.453075747329
 07/26  02:00:00,6.40097202478,0.923577437654,0.699370456317,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/26  03:00:00,6.5771135763,1.03920278547,0.759886660031,0.0,0.2750026812,2.2000214496,0.453069470089,0.0,0.453069470089
 07/26  04:00:00,6.16979731999,0.82142695262,0.570346236567,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/26  05:00:00,6.27971127663,0.736862582089,0.489821882536,0.0,0.5500053624,2.2000214496,0.453083772413,0.0,0.453083772413
 07/26  06:00:00,10.419400975,2.31524508274,4.97029574694,0.0,0.5500053624,2.2000214496,0.453068333308,0.0,0.453068333308
 07/26  07:00:00,10.8203326796,2.31524508274,4.65505006008,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/26  08:00:00,18.5013411579,2.31524508274,6.28599955197,0.0,4.9500482616,4.9500482616,0.453101782356,0.0,0.453101782356
 07/26  09:00:00,18.797342479,2.31524508274,6.58200087307,0.0,4.9500482616,4.9500482616,0.45311627819,0.0,0.45311627819
 07/26  10:00:00,19.0408157085,2.31524508274,6.82547410253,0.0,4.9500482616,4.9500482616,0.453114239324,0.0,0.453114239324
 07/26  11:00:00,19.4142811901,2.31524508274,7.19893958412,0.0,4.9500482616,4.9500482616,0.453125784168,0.0,0.453125784168
 07/26  12:00:00,18.8050708033,2.31524508274,7.13973455976,0.0,4.9500482616,4.4000428992,0.453135908615,0.0,0.453135908615
 07/26  13:00:00,19.8314391775,2.31524508274,7.61609757152,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/26  14:00:00,20.0719357195,2.31524508274,7.8565941136,0.0,4.9500482616,4.9500482616,0.453119654415,0.0,0.453119654415
 07/26  15:00:00,20.1763006175,2.31524508274,7.96095901152,0.0,4.9500482616,4.9500482616,0.453083657986,0.0,0.453083657986
 07/26  16:00:00,20.143205361,2.31524508274,7.92786375501,0.0,4.9500482616,4.9500482616,0.453115872431,0.0,0.453115872431
 07/26  17:00:00,13.4933700652,2.31524508274,5.67807135847,0.0,2.750026812,2.750026812,0.453105154232,0.0,0.453105154232
 07/26  18:00:00,10.834411215,2.31524508274,4.66912859545,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/26  19:00:00,11.5073513262,2.31524508274,4.95823537334,0.0,1.6500160872,2.2000214496,0.453086637369,0.0,0.453086637369
 07/26  20:00:00,12.784717529,2.31524508274,4.86644027189,0.0,1.1000107248,2.2000214496,0.453093853676,0.0,0.453093853676
 07/26  21:00:00,12.3682667471,2.31524508274,4.44998948994,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/26  22:00:00,5.29251910146,0.147372516418,0.0921197730398,0.0,0.5500053624,2.2000214496,0.453077204803,0.0,0.453077204803
 07/26  23:00:00,5.84893435084,0.70180606398,0.369104156057,0.0,0.2750026812,2.2000214496,0.453071551198,0.0,0.453071551198
 07/26  24:00:00,5.40141030077,0.407061031145,0.216325138818,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/27  01:00:00,5.69980050937,0.589490065671,0.332286312894,0.0,0.2750026812,2.2000214496,0.45306535471,0.0,0.45306535471
 07/27  02:00:00,5.67024826225,0.589490065671,0.302734065778,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/27  03:00:00,5.56459895985,0.519377029453,0.26719779959,0.0,0.2750026812,2.2000214496,0.453077219881,0.0,0.453077219881
 07/27  04:00:00,4.88144404959,0.070113036218,0.0333068825698,0.0,0.2750026812,2.2000214496,0.453055544217,0.0,0.453055544217
 07/27  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/27  06:00:00,10.4930872969,2.31524508274,4.66014873545,0.0,0.5500053624,2.2000214496,0.453075061186,0.0,0.453075061186
 07/27  07:00:00,10.4679728706,2.31524508274,4.30269025102,0.0,1.6500160872,2.2000214496,0.45309718276,0.0,0.45309718276
 07/27  08:00:00,18.4026244012,2.31524508274,6.18728279531,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/27  09:00:00,18.9880451619,2.31524508274,6.77270355597,0.0,4.9500482616,4.9500482616,0.453116327123,0.0,0.453116327123
 07/27  10:00:00,19.4781793734,2.31524508274,7.26283776747,0.0,4.9500482616,4.9500482616,0.453113713358,0.0,0.453113713358
 07/27  11:00:00,19.8995484428,2.31524508274,7.68420683681,0.0,4.9500482616,4.9500482616,0.453126935193,0.0,0.453126935193
 07/27  12:00:00,19.2966953772,2.31524508274,7.63135913369,0.0,4.9500482616,4.4000428992,0.453092996192,0.0,0.453092996192
 07/27  13:00:00,20.2879368803,2.31524508274,8.07259527432,0.0,4.9500482616,4.9500482616,0.453107475943,0.0,0.453107475943
 07/27  14:00:00,20.2091867279,2.31524508274,7.99384512193,0.0,4.9500482616,4.9500482616,0.453097865722,0.0,0.453097865722
 07/27  15:00:00,19.7242166817,2.31524508274,7.50887507576,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/27  16:00:00,19.6572967326,2.31524508274,7.44195512664,0.0,4.9500482616,4.9500482616,0.453097609717,0.0,0.453097609717
 07/27  17:00:00,13.3617056321,2.31524508274,5.54640692534,0.0,2.750026812,2.750026812,0.453087237605,0.0,0.453087237605
 07/27  18:00:00,10.7922368572,2.31524508274,4.62695423767,0.0,1.6500160872,2.2000214496,0.453101314591,0.0,0.453101314591
 07/27  19:00:00,10.8890961601,2.31524508274,4.33998020725,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/27  20:00:00,11.8113673918,2.31524508274,3.89309013468,0.0,1.1000107248,2.2000214496,0.453096412994,0.0,0.453096412994
 07/27  21:00:00,11.5761076547,2.31524508274,3.65783039752,0.0,1.1000107248,2.2000214496,0.453085834397,0.0,0.453085834397
 07/27  22:00:00,5.1773759443,0.0772594801998,0.0470896520919,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/27  23:00:00,5.79664673996,0.666749545871,0.351873063283,0.0,0.2750026812,2.2000214496,0.453079351151,0.0,0.453079351151
 07/27  24:00:00,5.57158270302,0.512230585472,0.281327986741,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/28  01:00:00,5.66637720132,0.593063287662,0.295289782852,0.0,0.2750026812,2.2000214496,0.453074385533,0.0,0.453074385533
 07/28  02:00:00,5.23959128448,0.309037920799,0.152529232878,0.0,0.2750026812,2.2000214496,0.453069372356,0.0,0.453069372356
 07/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063232302,0.0,0.453063232302
 07/28  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081973296,0.0,0.453081973296
 07/28  06:00:00,10.0552957289,2.31524508274,4.22235716749,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/28  07:00:00,10.0528398905,2.31524508274,3.88755727095,0.0,1.6500160872,2.2000214496,0.453096292742,0.0,0.453096292742
 07/28  08:00:00,17.9991667679,2.31524508274,5.78382516196,0.0,4.9500482616,4.9500482616,0.453115417852,0.0,0.453115417852
 07/28  09:00:00,18.6836510427,2.31524508274,6.46830943677,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/28  10:00:00,19.3015071564,2.31524508274,7.08616555045,0.0,4.9500482616,4.9500482616,0.453118393457,0.0,0.453118393457
 07/28  11:00:00,19.6476995541,2.31524508274,7.4323579482,0.0,4.9500482616,4.9500482616,0.453117749172,0.0,0.453117749172
 07/28  12:00:00,18.7425504878,2.31524508274,7.07721424424,0.0,4.9500482616,4.4000428992,0.453121114423,0.0,0.453121114423
 07/28  13:00:00,19.9988352438,2.31524508274,7.78349363783,0.0,4.9500482616,4.9500482616,0.453111229448,0.0,0.453111229448
 07/28  14:00:00,20.2840514741,2.31524508274,8.06870986811,0.0,4.9500482616,4.9500482616,0.453108349704,0.0,0.453108349704
 07/28  15:00:00,20.5141990591,2.31524508274,8.29885745318,0.0,4.9500482616,4.9500482616,0.45309979706,0.0,0.45309979706
 07/28  16:00:00,20.6477198486,2.31524508274,8.43237824261,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/28  17:00:00,14.9779682592,2.31524508274,7.16266955247,0.0,2.750026812,2.750026812,0.453105504163,0.0,0.453105504163
 07/28  18:00:00,12.3818769625,2.31524508274,6.21659434296,0.0,1.6500160872,2.2000214496,0.453097440285,0.0,0.453097440285
 07/28  19:00:00,12.1231718741,2.31524508274,5.57405592119,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/28  20:00:00,13.0055099809,2.31524508274,5.08723272376,0.0,1.1000107248,2.2000214496,0.453095875652,0.0,0.453095875652
 07/28  21:00:00,12.7484467117,2.31524508274,4.8301694546,0.0,1.1000107248,2.2000214496,0.453074329426,0.0,0.453074329426
 07/28  22:00:00,5.78817447255,0.426375901194,0.308771759349,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/28  23:00:00,6.28500995022,0.852831025564,0.654154793855,0.0,0.2750026812,2.2000214496,0.453070115911,0.0,0.453070115911
 07/28  24:00:00,6.1992936471,0.802098878708,0.619170637587,0.0,0.2750026812,2.2000214496,0.4530828089,0.0,0.4530828089
 07/29  01:00:00,5.60696972266,0.814174877739,0.56477607652,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/29  02:00:00,5.22041061836,0.589490065671,0.402901784287,0.0,0.2750026812,1.6500160872,0.453077260461,0.0,0.453077260461
 07/29  03:00:00,5.21749765884,0.596636509653,0.392842380782,0.0,0.2750026812,1.6500160872,0.453070963893,0.0,0.453070963893
 07/29  04:00:00,5.22700769808,0.612861077744,0.386127851936,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/29  05:00:00,5.22369175736,0.631693027762,0.36397996119,0.0,0.2750026812,1.6500160872,0.453078055284,0.0,0.453078055284
 07/29  06:00:00,10.6940211884,2.31524508274,4.86108262694,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/29  07:00:00,9.4029535268,2.31524508274,4.33768163205,0.0,0.5500053624,2.2000214496,0.453074156921,0.0,0.453074156921
 07/29  08:00:00,11.9729379553,2.31524508274,5.25764997338,0.0,1.6500160872,2.750026812,0.453087001869,0.0,0.453087001869
 07/29  09:00:00,12.566289076,2.31524508274,5.85100109404,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 07/29  10:00:00,12.9392414692,2.31524508274,6.22395348727,0.0,1.6500160872,2.750026812,0.453098642193,0.0,0.453098642193
 07/29  11:00:00,13.1859624719,2.31524508274,6.47067448996,0.0,1.6500160872,2.750026812,0.453100378018,0.0,0.453100378018
 07/29  12:00:00,11.4083530367,2.31524508274,6.34308114195,0.0,0.8250080436,1.9250187684,0.45310012664,0.0,0.45310012664
 07/29  13:00:00,11.3940018469,2.31524508274,6.32872995217,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 07/29  14:00:00,11.5345503833,2.31524508274,6.4692784886,0.0,0.8250080436,1.9250187684,0.453091777891,0.0,0.453091777891
 07/29  15:00:00,11.9203386817,2.31524508274,6.85506678693,0.0,0.8250080436,1.9250187684,0.453092520261,0.0,0.453092520261
 07/29  16:00:00,11.9126658666,2.31524508274,6.84739397185,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 07/29  17:00:00,10.6439655077,2.31524508274,6.40370165652,0.0,0.2750026812,1.6500160872,0.453081717996,0.0,0.453081717996
 07/29  18:00:00,3.78617385023,0.906134952515,0.955020129315,0.0,0.2750026812,1.6500160872,0.453088193388,0.0,0.453088193388
 07/29  19:00:00,5.0850210041,1.32772503041,1.44844387196,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/29  20:00:00,6.97581536821,1.32806812607,1.41972847374,0.0,0.2750026812,1.6500160872,0.453082886612,0.0,0.453082886612
 07/29  21:00:00,7.01677500812,1.32772503041,1.46103120931,0.0,0.2750026812,1.6500160872,0.45307656331,0.0,0.45307656331
 07/29  22:00:00,6.95407664256,1.32806812607,1.39798974809,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/29  23:00:00,6.9195759108,1.32772503041,1.36383211199,0.0,0.2750026812,1.6500160872,0.453080895113,0.0,0.453080895113
 07/29  24:00:00,6.87659607076,1.32806812607,1.32050917628,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  01:00:00,6.86287915512,1.32772503041,1.30713535631,0.0,0.2750026812,1.6500160872,0.453080223804,0.0,0.453080223804
 07/30  02:00:00,6.78001896791,1.32806812607,1.22393207344,0.0,0.2750026812,1.6500160872,0.453083121044,0.0,0.453083121044
 07/30  03:00:00,6.55701087161,1.25732171398,1.07167038923,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  04:00:00,6.44797491562,1.18035251399,1.03960363323,0.0,0.2750026812,1.6500160872,0.453081348049,0.0,0.453081348049
 07/30  05:00:00,6.42850137559,1.23626639526,0.964216211923,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  06:00:00,4.72488676615,1.12283458017,0.909366750916,0.0,0.2750026812,1.6500160872,0.453081293358,0.0,0.453081293358
 07/30  07:00:00,4.43181655241,1.33186472864,1.17493305537,0.0,0.2750026812,1.6500160872,0.453077141236,0.0,0.453077141236
 07/30  08:00:00,4.41927957963,1.23419703749,1.26006377373,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  09:00:00,4.90814407957,1.39812834684,1.58499696433,0.0,0.2750026812,1.6500160872,0.453080790617,0.0,0.453080790617
 07/30  10:00:00,4.77274586822,1.25766480964,1.59006229018,0.0,0.2750026812,1.6500160872,0.45308142181,0.0,0.45308142181
 07/30  11:00:00,5.13874899524,1.39812834684,1.81560188,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  12:00:00,4.90629607957,1.25766480964,1.72361250153,0.0,0.2750026812,1.6500160872,0.453071216256,0.0,0.453071216256
 07/30  13:00:00,5.30737719348,1.39812834684,1.98423007824,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  14:00:00,5.13133846318,1.25766480964,1.94865488514,0.0,0.2750026812,1.6500160872,0.453083532898,0.0,0.453083532898
 07/30  15:00:00,5.57105932183,1.39812834684,2.2479122066,0.0,0.2750026812,1.6500160872,0.453079609247,0.0,0.453079609247
 07/30  16:00:00,5.84978028895,1.49370854473,2.43105297582,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  17:00:00,6.20413850349,1.65232929232,2.62679044276,0.0,0.2750026812,1.6500160872,0.453081996432,0.0,0.453081996432
 07/30  18:00:00,5.79666971591,1.51186575512,2.35978519238,0.0,0.2750026812,1.6500160872,0.453079076006,0.0,0.453079076006
 07/30  19:00:00,6.16078882965,1.60996246807,2.24197425984,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  20:00:00,7.24920336212,1.25766480964,1.76351978408,0.0,0.2750026812,1.6500160872,0.45307970441,0.0,0.45307970441
 07/30  21:00:00,7.49479213474,1.39812834684,1.8686450195,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  22:00:00,7.12554984308,1.25766480964,1.63986626504,0.0,0.2750026812,1.6500160872,0.453081546875,0.0,0.453081546875
 07/30  23:00:00,7.34111486614,1.39812834684,1.71496775091,0.0,0.2750026812,1.6500160872,0.453068959172,0.0,0.453068959172
 07/30  24:00:00,6.98060729064,1.25766480964,1.4949237126,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/31  01:00:00,7.73225922667,1.39812834684,1.55610674903,0.0,0.2750026812,2.2000214496,0.453079982196,0.0,0.453079982196
 07/31  02:00:00,7.4003823507,1.25766480964,1.36469341026,0.0,0.2750026812,2.2000214496,0.453080581396,0.0,0.453080581396
 07/31  03:00:00,7.594787768,1.39812834684,1.41863529036,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/31  04:00:00,7.26064793746,1.25766480964,1.22495899702,0.0,0.2750026812,2.2000214496,0.453081313215,0.0,0.453081313215
 07/31  05:00:00,7.69471065251,1.39812834684,1.24355549367,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/31  06:00:00,11.3597280224,2.31524508274,5.52678946102,0.0,0.5500053624,2.2000214496,0.453083120716,0.0,0.453083120716
 07/31  07:00:00,11.5548675436,2.31524508274,5.38958492406,0.0,1.6500160872,2.2000214496,0.453097307661,0.0,0.453097307661
 07/31  08:00:00,19.4820660674,2.31524508274,7.26672446148,0.0,4.9500482616,4.9500482616,0.453108252919,0.0,0.453108252919
 07/31  09:00:00,19.9488561964,2.31524508274,7.73351459049,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/31  10:00:00,20.249153664,2.31524508274,8.03381205804,0.0,4.9500482616,4.9500482616,0.453118093319,0.0,0.453118093319
 07/31  11:00:00,20.5047245589,2.31524508274,8.28938295296,0.0,4.9500482616,4.9500482616,0.453116213919,0.0,0.453116213919
 07/31  12:00:00,19.8389534418,2.31524508274,8.17361719824,0.0,4.9500482616,4.4000428992,0.453133473086,0.0,0.453133473086
 07/31  13:00:00,20.6369440725,2.31524508274,8.42160246654,0.0,4.9500482616,4.9500482616,0.453120995429,0.0,0.453120995429
 07/31  14:00:00,20.875462292,2.31524508274,8.66012068609,0.0,4.9500482616,4.9500482616,0.453088355996,0.0,0.453088355996
 07/31  15:00:00,21.0142814122,2.31524508274,8.79893980629,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/31  16:00:00,20.7296725617,2.31524508274,8.51433095571,0.0,4.9500482616,4.9500482616,0.453112176314,0.0,0.453112176314
 07/31  17:00:00,15.1839411893,2.31524508274,7.36864248257,0.0,2.750026812,2.750026812,0.453105788905,0.0,0.453105788905
 07/31  18:00:00,13.1755501264,2.31524508274,7.01026750681,0.0,1.6500160872,2.2000214496,0.453091504194,0.0,0.453091504194
 07/31  19:00:00,13.1319620225,2.31524508274,6.5828460696,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/31  20:00:00,13.9515078509,2.31524508274,6.03323059372,0.0,1.1000107248,2.2000214496,0.453097242651,0.0,0.453097242651
 07/31  21:00:00,13.728995893,2.31524508274,5.8107186359,0.0,1.1000107248,2.2000214496,0.453063013127,0.0,0.453063013127
 07/31  22:00:00,6.54716125744,0.774391902516,0.719742542916,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/31  23:00:00,7.34721436274,1.32772503041,1.24146520153,0.0,0.2750026812,2.2000214496,0.453084941016,0.0,0.453084941016
 07/31  24:00:00,7.41543231723,1.32806812607,1.30934006036,0.0,0.2750026812,2.2000214496,0.453070779877,0.0,0.453070779877
 08/01  01:00:00,7.31724207342,1.32772503041,1.21149291221,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/01  02:00:00,7.30870225124,1.32806812607,1.20260999437,0.0,0.2750026812,2.2000214496,0.453082904132,0.0,0.453082904132
 08/01  03:00:00,7.12556542801,1.3101242013,1.03741709591,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/01  04:00:00,6.87964629128,1.2061232792,0.895498881269,0.0,0.2750026812,2.2000214496,0.453077958814,0.0,0.453077958814
 08/01  05:00:00,7.19132280688,1.27618349997,0.862112494901,0.0,0.5500053624,2.2000214496,0.453060789978,0.0,0.453060789978
 08/01  06:00:00,10.5769398219,2.31524508274,4.74400126048,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/01  07:00:00,10.4152111108,2.31524508274,4.24992849129,0.0,1.6500160872,2.2000214496,0.453095065458,0.0,0.453095065458
 08/01  08:00:00,18.098659799,2.31524508274,5.88331819309,0.0,4.9500482616,4.9500482616,0.453106913526,0.0,0.453106913526
 08/01  09:00:00,18.7514914715,2.31524508274,6.53614986552,0.0,4.9500482616,4.9500482616,0.453109402808,0.0,0.453109402808
 08/01  10:00:00,19.344464919,2.31524508274,7.12912331305,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/01  11:00:00,19.819515861,2.31524508274,7.60417425509,0.0,4.9500482616,4.9500482616,0.453122163781,0.0,0.453122163781
 08/01  12:00:00,19.3983000011,2.31524508274,7.7329637576,0.0,4.9500482616,4.4000428992,0.453133952306,0.0,0.453133952306
 08/01  13:00:00,20.4795567347,2.31524508274,8.26421512879,0.0,4.9500482616,4.9500482616,0.453125724693,0.0,0.453125724693
 08/01  14:00:00,20.5881199744,2.31524508274,8.37277836844,0.0,4.9500482616,4.9500482616,0.453102305101,0.0,0.453102305101
 08/01  15:00:00,20.8215829265,2.31524508274,8.60624132051,0.0,4.9500482616,4.9500482616,0.453091287731,0.0,0.453091287731
 08/01  16:00:00,20.8523710463,2.31524508274,8.63702944037,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/01  17:00:00,15.3047076017,2.31524508274,7.48940889493,0.0,2.750026812,2.750026812,0.453107445029,0.0,0.453107445029
 08/01  18:00:00,12.8067179111,2.31524508274,6.64143529159,0.0,1.6500160872,2.2000214496,0.453096168266,0.0,0.453096168266
 08/01  19:00:00,12.6136740203,2.31524508274,6.0645580674,0.0,1.6500160872,2.2000214496,0.453091298599,0.0,0.453091298599
 08/01  20:00:00,13.4053041628,2.31524508274,5.48702690564,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/01  21:00:00,13.0249945024,2.31524508274,5.10671724531,0.0,1.1000107248,2.2000214496,0.453088884252,0.0,0.453088884252
 08/01  22:00:00,6.19881287354,0.643501031528,0.502285030013,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/01  23:00:00,7.25624177609,1.32801531062,1.15020233467,0.0,0.2750026812,2.2000214496,0.453085098472,0.0,0.453085098472
 08/01  24:00:00,7.27423339227,1.32777784586,1.16843141561,0.0,0.2750026812,2.2000214496,0.453079663949,0.0,0.453079663949
 08/02  01:00:00,7.19163964239,1.30454753847,1.10906797311,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/02  02:00:00,7.00934185305,1.2419120703,0.989405651955,0.0,0.2750026812,2.2000214496,0.453074995516,0.0,0.453074995516
 08/02  03:00:00,6.96367392079,1.22668707593,0.958962714063,0.0,0.2750026812,2.2000214496,0.453069729402,0.0,0.453069729402
 08/02  04:00:00,6.32841316572,0.89183026905,0.658558765869,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/02  05:00:00,6.91902649633,1.09236812305,0.77363156127,0.0,0.5500053624,2.2000214496,0.453087132705,0.0,0.453087132705
 08/02  06:00:00,10.7146815312,2.31524508274,4.88174296983,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/02  07:00:00,10.725042542,2.31524508274,4.55975992243,0.0,1.6500160872,2.2000214496,0.453091250575,0.0,0.453091250575
 08/02  08:00:00,18.4888038964,2.31524508274,6.2734622905,0.0,4.9500482616,4.9500482616,0.453115193803,0.0,0.453115193803
 08/02  09:00:00,19.0659391205,2.31524508274,6.85059751459,0.0,4.9500482616,4.9500482616,0.453111615475,0.0,0.453111615475
 08/02  10:00:00,19.5045207009,2.31524508274,7.28917909494,0.0,4.9500482616,4.9500482616,0.453113685649,0.0,0.453113685649
 08/02  11:00:00,19.8995931509,2.31524508274,7.68425154497,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/02  12:00:00,19.431240234,2.31524508274,7.76590399043,0.0,4.9500482616,4.4000428992,0.453126425321,0.0,0.453126425321
 08/02  13:00:00,20.6381670573,2.31524508274,8.42282545138,0.0,4.9500482616,4.9500482616,0.453128392586,0.0,0.453128392586
 08/02  14:00:00,20.927113207,2.31524508274,8.71177160107,0.0,4.9500482616,4.9500482616,0.453094384432,0.0,0.453094384432
 08/02  15:00:00,21.2948519025,2.31524508274,9.07951029655,0.0,4.9500482616,4.9500482616,0.453083437421,0.0,0.453083437421
 08/02  16:00:00,21.3452574377,2.31524508274,9.12991583171,0.0,4.9500482616,4.9500482616,0.45312303841,0.0,0.45312303841
 08/02  17:00:00,15.7999556725,2.31524508274,7.98465696573,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 08/02  18:00:00,13.2783297472,2.31524508274,7.11304712763,0.0,1.6500160872,2.2000214496,0.453094504709,0.0,0.453094504709
