Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/02  19:00:00,13.0360383323,2.31524508274,6.48692237944,0.0,1.6500160872,2.2000214496,0.453094685252,0.0,0.453094685252
 08/02  20:00:00,13.8442093461,2.31524508274,5.92593208898,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/02  21:00:00,13.521534152,2.31524508274,5.60325689489,0.0,1.1000107248,2.2000214496,0.453084176266,0.0,0.453084176266
 08/02  22:00:00,6.51006661297,0.756698989472,0.70034081149,0.0,0.5500053624,2.2000214496,0.453077000511,0.0,0.453077000511
 08/02  23:00:00,7.31385435477,1.31364436712,1.22218585685,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/02  24:00:00,7.39462582979,1.32806812607,1.28853357292,0.0,0.2750026812,2.2000214496,0.453083893238,0.0,0.453083893238
 08/03  01:00:00,7.28277935213,1.31364436712,1.1911108542,0.0,0.2750026812,2.2000214496,0.453084166852,0.0,0.453084166852
 08/03  02:00:00,7.22099644484,1.28582613621,1.15714617783,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/03  03:00:00,7.09011755376,1.27002058142,1.04207284154,0.0,0.2750026812,2.2000214496,0.453083311344,0.0,0.453083311344
 08/03  04:00:00,6.70858605293,1.07488458107,0.85567734106,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/03  05:00:00,6.7689956915,0.98812754295,0.727841336549,0.0,0.5500053624,2.2000214496,0.453074389937,0.0,0.453074389937
 08/03  06:00:00,10.8251639266,2.31524508274,4.99222536517,0.0,0.5500053624,2.2000214496,0.453059917569,0.0,0.453059917569
 08/03  07:00:00,10.8916775241,2.31524508274,4.72639490451,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/03  08:00:00,18.7986549131,2.31524508274,6.58331330712,0.0,4.9500482616,4.9500482616,0.453106449289,0.0,0.453106449289
 08/03  09:00:00,19.494239504,2.31524508274,7.27889789806,0.0,4.9500482616,4.9500482616,0.453109825076,0.0,0.453109825076
 08/03  10:00:00,19.9126328578,2.31524508274,7.69729125187,0.0,4.9500482616,4.9500482616,0.453118535255,0.0,0.453118535255
 08/03  11:00:00,20.1195724616,2.31524508274,7.9042308557,0.0,4.9500482616,4.9500482616,0.45312493323,0.0,0.45312493323
 08/03  12:00:00,19.4456709751,2.31524508274,7.78033473154,0.0,4.9500482616,4.4000428992,0.453128030542,0.0,0.453128030542
 08/03  13:00:00,20.5437430534,2.31524508274,8.32840144747,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/03  14:00:00,20.7857601684,2.31524508274,8.57041856242,0.0,4.9500482616,4.9500482616,0.453112283214,0.0,0.453112283214
 08/03  15:00:00,21.1004474832,2.31524508274,8.88510587724,0.0,4.9500482616,4.9500482616,0.453076435426,0.0,0.453076435426
 08/03  16:00:00,21.2323304443,2.31524508274,9.01698883835,0.0,4.9500482616,4.9500482616,0.453108648098,0.0,0.453108648098
 08/03  17:00:00,15.8886469545,2.31524508274,8.07334824772,0.0,2.750026812,2.750026812,0.453106452137,0.0,0.453106452137
 08/03  18:00:00,13.6188264614,2.31524508274,7.45354384181,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/03  19:00:00,13.7888014144,2.31524508274,6.85585212817,0.0,1.6500160872,2.2000214496,0.45308969871,0.0,0.45308969871
 08/03  20:00:00,14.1379115759,2.31524508274,6.2196343188,0.0,1.1000107248,2.2000214496,0.453089101118,0.0,0.453089101118
 08/03  21:00:00,13.6754730346,2.31524508274,5.75719577744,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/03  22:00:00,6.7337356314,0.869206049495,0.811502769899,0.0,0.5500053624,2.2000214496,0.453079282863,0.0,0.453079282863
 08/03  23:00:00,7.41614790938,1.32772503041,1.31039874817,0.0,0.2750026812,2.2000214496,0.453082177643,0.0,0.453082177643
 08/03  24:00:00,7.43094159904,1.32806812607,1.32484934217,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/04  01:00:00,7.40355597044,1.32772503041,1.29780680923,0.0,0.2750026812,2.2000214496,0.453081239706,0.0,0.453081239706
 08/04  02:00:00,7.3904393477,1.32806812607,1.28434709083,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/04  03:00:00,7.33370133921,1.32772503041,1.227952178,0.0,0.2750026812,2.2000214496,0.453084148094,0.0,0.453084148094
 08/04  04:00:00,7.26105379399,1.31398746278,1.16904220041,0.0,0.2750026812,2.2000214496,0.453085179183,0.0,0.453085179183
 08/04  05:00:00,7.47164749079,1.31364436712,1.10497631166,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/04  06:00:00,11.0856879136,2.31524508274,5.25274935217,0.0,0.5500053624,2.2000214496,0.453068889477,0.0,0.453068889477
 08/04  07:00:00,11.367463371,2.31524508274,5.20218075141,0.0,1.6500160872,2.2000214496,0.453090843592,0.0,0.453090843592
 08/04  08:00:00,19.1206985875,2.31524508274,6.90535698159,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/04  09:00:00,19.668398429,2.31524508274,7.45305682305,0.0,4.9500482616,4.9500482616,0.45311739924,0.0,0.45311739924
 08/04  10:00:00,20.0062863402,2.31524508274,7.7909447343,0.0,4.9500482616,4.9500482616,0.453117174841,0.0,0.453117174841
 08/04  11:00:00,20.2440501997,2.31524508274,8.02870859375,0.0,4.9500482616,4.9500482616,0.453121519589,0.0,0.453121519589
 08/04  12:00:00,19.6330785109,2.31524508274,7.96774226732,0.0,4.9500482616,4.4000428992,0.453123557536,0.0,0.453123557536
 08/04  13:00:00,20.7034271621,2.31524508274,8.48808555612,0.0,4.9500482616,4.9500482616,0.453102726733,0.0,0.453102726733
 08/04  14:00:00,20.891760237,2.31524508274,8.67641863109,0.0,4.9500482616,4.9500482616,0.453070467399,0.0,0.453070467399
 08/04  15:00:00,21.1688617074,2.31524508274,8.95352010146,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/04  16:00:00,21.170961758,2.31524508274,8.95562015205,0.0,4.9500482616,4.9500482616,0.453110488115,0.0,0.453110488115
 08/04  17:00:00,15.5327424257,2.31524508274,7.71744371899,0.0,2.750026812,2.750026812,0.453104514512,0.0,0.453104514512
 08/04  18:00:00,12.8575271805,2.31524508274,6.69224456099,0.0,1.6500160872,2.2000214496,0.453097442545,0.0,0.453097442545
 08/04  19:00:00,13.2109685194,2.31524508274,6.27801923317,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/04  20:00:00,13.6916941004,2.31524508274,5.77341684324,0.0,1.1000107248,2.2000214496,0.453092715762,0.0,0.453092715762
 08/04  21:00:00,13.3463136627,2.31524508274,5.42803640554,0.0,1.1000107248,2.2000214496,0.453082301709,0.0,0.453082301709
 08/04  22:00:00,6.63460819093,0.849891179445,0.731690199482,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/04  23:00:00,7.30878874685,1.32772503041,1.20303958564,0.0,0.2750026812,2.2000214496,0.453079878781,0.0,0.453079878781
 08/04  24:00:00,7.30810401369,1.32806812607,1.20201175682,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/05  01:00:00,6.48263373252,1.24682689272,1.0077880714,0.0,0.2750026812,1.6500160872,0.453070971254,0.0,0.453070971254
 08/05  02:00:00,6.36174976394,1.16620617449,0.967524821045,0.0,0.2750026812,1.6500160872,0.453083772494,0.0,0.453083772494
 08/05  03:00:00,6.22149822868,1.14480776011,0.848671700164,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/05  04:00:00,5.92937320755,0.962233585479,0.739120853666,0.0,0.2750026812,1.6500160872,0.453078239029,0.0,0.453078239029
 08/05  05:00:00,5.88350479858,0.968799469038,0.68668656114,0.0,0.2750026812,1.6500160872,0.453078848681,0.0,0.453078848681
 08/05  06:00:00,10.8911024826,2.31524508274,5.05816392122,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/05  07:00:00,9.74146701755,2.31524508274,4.67619512281,0.0,0.5500053624,2.2000214496,0.453086837531,0.0,0.453086837531
 08/05  08:00:00,12.1853668988,2.31524508274,5.47007891682,0.0,1.6500160872,2.750026812,0.453095723626,0.0,0.453095723626
 08/05  09:00:00,12.7055353079,2.31524508274,5.990247326,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 08/05  10:00:00,12.947553691,2.31524508274,6.23226570901,0.0,1.6500160872,2.750026812,0.453094988109,0.0,0.453094988109
 08/05  11:00:00,13.1128806921,2.31524508274,6.39759271011,0.0,1.6500160872,2.750026812,0.453100972619,0.0,0.453100972619
 08/05  12:00:00,11.2639763287,2.31524508274,6.19870443394,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 08/05  13:00:00,11.3790218753,2.31524508274,6.31374998057,0.0,0.8250080436,1.9250187684,0.453098099144,0.0,0.453098099144
 08/05  14:00:00,11.4430947145,2.31524508274,6.37782281978,0.0,0.8250080436,1.9250187684,0.453067692053,0.0,0.453067692053
 08/05  15:00:00,11.5636961462,2.31524508274,6.49842425144,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 08/05  16:00:00,11.5414304019,2.31524508274,6.47615850715,0.0,0.8250080436,1.9250187684,0.45308820371,0.0,0.45308820371
 08/05  17:00:00,10.3440678757,2.31524508274,6.10380402455,0.0,0.2750026812,1.6500160872,0.453084274102,0.0,0.453084274102
 08/05  18:00:00,3.89897405554,0.97826551375,0.995689773388,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/05  19:00:00,5.4470732841,1.32772503041,1.42666281862,0.0,0.2750026812,1.6500160872,0.45308829995,0.0,0.45308829995
 08/05  20:00:00,6.96702467014,1.32806812607,1.41093777567,0.0,0.2750026812,1.6500160872,0.453083864004,0.0,0.453083864004
 08/05  21:00:00,6.96928177169,1.32772503041,1.41353797289,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/05  22:00:00,6.94272248719,1.32806812607,1.38663559272,0.0,0.2750026812,1.6500160872,0.453081993589,0.0,0.453081993589
 08/05  23:00:00,6.92886868985,1.32772503041,1.37312489104,0.0,0.2750026812,1.6500160872,0.45307656291,0.0,0.45307656291
 08/05  24:00:00,6.86441745578,1.32806812607,1.30833056131,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  01:00:00,6.80080342606,1.32772503041,1.24505962725,0.0,0.2750026812,1.6500160872,0.453081666079,0.0,0.453081666079
 08/06  02:00:00,6.72065614401,1.32806812607,1.16456924954,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  03:00:00,6.30356557935,1.14480776011,0.930739050837,0.0,0.2750026812,1.6500160872,0.453079072696,0.0,0.453079072696
 08/06  04:00:00,6.48890982752,1.25593756483,1.00495349428,0.0,0.2750026812,1.6500160872,0.45308026377,0.0,0.45308026377
 08/06  05:00:00,6.34172282961,1.24098184176,0.872722219453,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  06:00:00,4.30538611638,0.938765813336,0.673934867972,0.0,0.2750026812,1.6500160872,0.453067703968,0.0,0.453067703968
 08/06  07:00:00,4.22092050913,1.27848649305,1.01741524768,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  08:00:00,4.42715064427,1.24006398053,1.26206789534,0.0,0.2750026812,1.6500160872,0.453085641006,0.0,0.453085641006
 08/06  09:00:00,4.90738721787,1.39812834684,1.58424010263,0.0,0.2750026812,1.6500160872,0.453079266787,0.0,0.453079266787
 08/06  10:00:00,4.7884138055,1.25766480964,1.60573022746,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  11:00:00,5.15795510228,1.39812834684,1.83480798704,0.0,0.2750026812,1.6500160872,0.453086009158,0.0,0.453086009158
 08/06  12:00:00,4.98647467293,1.25766480964,1.80379109488,0.0,0.2750026812,1.6500160872,0.453080264227,0.0,0.453080264227
 08/06  13:00:00,5.27393145871,1.39812834684,1.95078434347,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  14:00:00,4.93536254897,1.25766480964,1.75267897093,0.0,0.2750026812,1.6500160872,0.453083990607,0.0,0.453083990607
 08/06  15:00:00,5.18294632658,1.39812834684,1.85979921134,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  16:00:00,4.79144968706,1.25766480964,1.60876610902,0.0,0.2750026812,1.6500160872,0.453083579456,0.0,0.453083579456
 08/06  17:00:00,4.94875783457,1.39812834684,1.62561071933,0.0,0.2750026812,1.6500160872,0.453077226102,0.0,0.453077226102
 08/06  18:00:00,4.59641932812,1.25766480964,1.41373575008,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  19:00:00,5.58052142999,1.39812834684,1.48970764809,0.0,0.2750026812,1.6500160872,0.453083538691,0.0,0.453083538691
 08/06  20:00:00,6.79716257807,1.25766480964,1.31147900003,0.0,0.2750026812,1.6500160872,0.453081341644,0.0,0.453081341644
 08/06  21:00:00,6.9942816315,1.39812834684,1.36813451626,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  22:00:00,6.67892549777,1.25766480964,1.19324191972,0.0,0.2750026812,1.6500160872,0.453084240259,0.0,0.453084240259
 08/06  23:00:00,6.86351988684,1.39812834684,1.2373727716,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  24:00:00,6.5517800641,1.25766480964,1.06609648605,0.0,0.2750026812,1.6500160872,0.453085570563,0.0,0.453085570563
 08/07  01:00:00,7.34962112256,1.39812834684,1.17346864492,0.0,0.2750026812,2.2000214496,0.453070620163,0.0,0.453070620163
 08/07  02:00:00,7.06350490097,1.25766480964,1.02781596053,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/07  03:00:00,7.03262083213,1.28561439297,0.968982308357,0.0,0.2750026812,2.2000214496,0.453083278383,0.0,0.453083278383
 08/07  04:00:00,6.78991279113,1.16149072799,0.850397932336,0.0,0.2750026812,2.2000214496,0.453077950767,0.0,0.453077950767
 08/07  05:00:00,7.30638276464,1.31138515819,0.941970794451,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/07  06:00:00,10.9636459152,2.31524508274,5.13070735379,0.0,0.5500053624,2.2000214496,0.453080429518,0.0,0.453080429518
 08/07  07:00:00,10.9385526238,2.31524508274,4.77327000422,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/07  08:00:00,18.519778059,2.31524508274,6.30443645307,0.0,4.9500482616,4.9500482616,0.453101036529,0.0,0.453101036529
 08/07  09:00:00,18.8559732223,2.31524508274,6.64063161638,0.0,4.9500482616,4.9500482616,0.453116563429,0.0,0.453116563429
 08/07  10:00:00,19.1641378472,2.31524508274,6.94879624124,0.0,4.9500482616,4.9500482616,0.453113097041,0.0,0.453113097041
 08/07  11:00:00,19.5231395583,2.31524508274,7.30779795239,0.0,4.9500482616,4.9500482616,0.453123500637,0.0,0.453123500637
 08/07  12:00:00,18.9564784867,2.31524508274,7.29114224311,0.0,4.9500482616,4.4000428992,0.453132388691,0.0,0.453132388691
 08/07  13:00:00,19.6835281328,2.31524508274,7.46818652688,0.0,4.9500482616,4.9500482616,0.453095365334,0.0,0.453095365334
 08/07  14:00:00,19.2537953938,2.31524508274,7.03845378788,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/07  15:00:00,18.6912265873,2.31524508274,6.47588498137,0.0,4.9500482616,4.9500482616,0.453101474885,0.0,0.453101474885
 08/07  16:00:00,18.3559039452,2.31524508274,6.14056233929,0.0,4.9500482616,4.9500482616,0.453084192447,0.0,0.453084192447
 08/07  17:00:00,12.5933295175,2.31524508274,4.77803081073,0.0,2.750026812,2.750026812,0.453102875168,0.0,0.453102875168
 08/07  18:00:00,10.1590996716,2.31524508274,3.99381705209,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/07  19:00:00,10.6768377181,2.31524508274,3.74388843192,0.0,1.6500160872,2.2000214496,0.453092511925,0.0,0.453092511925
 08/07  20:00:00,11.4689514111,2.31524508274,3.55067415392,0.0,1.1000107248,2.2000214496,0.453093981379,0.0,0.453093981379
 08/07  21:00:00,11.3540657877,2.31524508274,3.43578853055,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/07  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308174428,0.0,0.45308174428
 08/07  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070815049,0.0,0.453070815049
 08/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082757863,0.0,0.453082757863
 08/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061212492,0.0,0.453061212492
 08/08  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/08  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073207676,0.0,0.453073207676
 08/08  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/08  06:00:00,10.6026426255,2.31524508274,4.76970406407,0.0,0.5500053624,2.2000214496,0.453077305989,0.0,0.453077305989
 08/08  07:00:00,9.84493182167,2.31524508274,3.67964920213,0.0,1.6500160872,2.2000214496,0.453062502763,0.0,0.453062502763
 08/08  08:00:00,16.9987303282,2.31524508274,4.7833887223,0.0,4.9500482616,4.9500482616,0.453077498024,0.0,0.453077498024
 08/08  09:00:00,16.9319435134,2.31524508274,4.71660190745,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/08  10:00:00,17.0922295912,2.31524508274,4.8768879853,0.0,4.9500482616,4.9500482616,0.453106239718,0.0,0.453106239718
 08/08  11:00:00,17.1438852353,2.31524508274,4.92854362937,0.0,4.9500482616,4.9500482616,0.453098106575,0.0,0.453098106575
 08/08  12:00:00,16.2613976323,2.31524508274,4.59606138879,0.0,4.9500482616,4.4000428992,0.453114779712,0.0,0.453114779712
 08/08  13:00:00,17.3089378126,2.31524508274,5.09359620665,0.0,4.9500482616,4.9500482616,0.45313139902,0.0,0.45313139902
 08/08  14:00:00,17.4228315759,2.31524508274,5.20748996996,0.0,4.9500482616,4.9500482616,0.453097752115,0.0,0.453097752115
 08/08  15:00:00,17.5549581914,2.31524508274,5.33961658544,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/08  16:00:00,17.4828235874,2.31524508274,5.26748198146,0.0,4.9500482616,4.9500482616,0.453122134579,0.0,0.453122134579
 08/08  17:00:00,12.0044078617,2.31524508274,4.18910915499,0.0,2.750026812,2.750026812,0.453090992936,0.0,0.453090992936
 08/08  18:00:00,9.83144020831,2.31524508274,3.66615758877,0.0,1.6500160872,2.2000214496,0.453095474546,0.0,0.453095474546
 08/08  19:00:00,10.470322098,2.31524508274,3.53737281175,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/08  20:00:00,11.3239006496,2.31524508274,3.40562339246,0.0,1.1000107248,2.2000214496,0.453081028083,0.0,0.453081028083
 08/08  21:00:00,11.2889456906,2.31524508274,3.37066843346,0.0,1.1000107248,2.2000214496,0.453073972423,0.0,0.453073972423
 08/08  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/08  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305178062,0.0,0.45305178062
 08/08  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063822309,0.0,0.453063822309
 08/09  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/09  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075828299,0.0,0.453075828299
 08/09  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/09  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054258198,0.0,0.453054258198
 08/09  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453072303884,0.0,0.453072303884
 08/09  06:00:00,9.63889670908,2.31524508274,3.80595814767,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/09  07:00:00,9.08698974251,2.31524508274,2.92170712297,0.0,1.6500160872,2.2000214496,0.453068173584,0.0,0.453068173584
 08/09  08:00:00,16.3616175345,2.31524508274,4.14627592859,0.0,4.9500482616,4.9500482616,0.453097214548,0.0,0.453097214548
 08/09  09:00:00,16.5855797615,2.31524508274,4.37023815551,0.0,4.9500482616,4.9500482616,0.453115371741,0.0,0.453115371741
 08/09  10:00:00,16.8882916899,2.31524508274,4.67295008395,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/09  11:00:00,17.3198284446,2.31524508274,5.10448683867,0.0,4.9500482616,4.9500482616,0.453119632074,0.0,0.453119632074
 08/09  12:00:00,16.8882317001,2.31524508274,5.22289545655,0.0,4.9500482616,4.4000428992,0.453124457893,0.0,0.453124457893
 08/09  13:00:00,18.0641965256,2.31524508274,5.84885491964,0.0,4.9500482616,4.9500482616,0.453115242489,0.0,0.453115242489
 08/09  14:00:00,18.2961123437,2.31524508274,6.08077073776,0.0,4.9500482616,4.9500482616,0.453112021015,0.0,0.453112021015
 08/09  15:00:00,18.5050028841,2.31524508274,6.28966127815,0.0,4.9500482616,4.9500482616,0.453109674043,0.0,0.453109674043
 08/09  16:00:00,18.5487750622,2.31524508274,6.33343345621,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/09  17:00:00,13.0595596748,2.31524508274,5.24426096809,0.0,2.750026812,2.750026812,0.453102375863,0.0,0.453102375863
 08/09  18:00:00,10.8539371113,2.31524508274,4.68865449172,0.0,1.6500160872,2.2000214496,0.453082064348,0.0,0.453082064348
 08/09  19:00:00,11.2579952961,2.31524508274,4.32504600989,0.0,1.6500160872,2.2000214496,0.453090734446,0.0,0.453090734446
 08/09  20:00:00,11.8583069032,2.31524508274,3.94002964606,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/09  21:00:00,11.6019353913,2.31524508274,3.68365813419,0.0,1.1000107248,2.2000214496,0.453072490742,0.0,0.453072490742
 08/09  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453067749043,0.0,0.453067749043
 08/09  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/09  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530797318,0.0,0.4530797318
 08/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/10  02:00:00,5.15079432782,0.231778440599,0.140991756419,0.0,0.2750026812,2.2000214496,0.453076388799,0.0,0.453076388799
 08/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070255735,0.0,0.453070255735
 08/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/10  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086438404,0.0,0.453086438404
 08/10  06:00:00,10.3548382694,2.31524508274,4.52189970798,0.0,0.5500053624,2.2000214496,0.453070737047,0.0,0.453070737047
 08/10  07:00:00,9.98682214438,2.31524508274,3.82153952484,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/10  08:00:00,17.5528186719,2.31524508274,5.337477066,0.0,4.9500482616,4.9500482616,0.453102234782,0.0,0.453102234782
 08/10  09:00:00,17.9981952726,2.31524508274,5.78285366662,0.0,4.9500482616,4.9500482616,0.45310767889,0.0,0.45310767889
 08/10  10:00:00,18.3279256061,2.31524508274,6.1125840002,0.0,4.9500482616,4.9500482616,0.45311274027,0.0,0.45311274027
 08/10  11:00:00,18.5366203956,2.31524508274,6.32127878963,0.0,4.9500482616,4.9500482616,0.453103015099,0.0,0.453103015099
 08/10  12:00:00,17.834008093,2.31524508274,6.1686718495,0.0,4.9500482616,4.4000428992,0.02,0.0,0.02
 08/10  13:00:00,18.9961405427,2.31524508274,6.78079893673,0.0,4.9500482616,4.9500482616,0.453128956135,0.0,0.453128956135
 08/10  14:00:00,19.3166231359,2.31524508274,7.10128152996,0.0,4.9500482616,4.9500482616,0.453098062592,0.0,0.453098062592
 08/10  15:00:00,19.6852917224,2.31524508274,7.46995011643,0.0,4.9500482616,4.9500482616,0.453108311451,0.0,0.453108311451
 08/10  16:00:00,19.7536187315,2.31524508274,7.53827712554,0.0,4.9500482616,4.9500482616,0.453117462372,0.0,0.453117462372
 08/10  17:00:00,13.9841181652,2.31524508274,6.16881945849,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 08/10  18:00:00,11.4781406227,2.31524508274,5.31285800314,0.0,1.6500160872,2.2000214496,0.453102316292,0.0,0.453102316292
 08/10  19:00:00,11.8474094877,2.31524508274,4.91446020144,0.0,1.6500160872,2.2000214496,0.453089712756,0.0,0.453089712756
 08/10  20:00:00,12.471427131,2.31524508274,4.55314987383,0.0,1.1000107248,2.2000214496,0.453093720289,0.0,0.453093720289
 08/10  21:00:00,12.2273675511,2.31524508274,4.30909029401,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/10  22:00:00,5.4344788292,0.231778440599,0.149673576599,0.0,0.5500053624,2.2000214496,0.453051517602,0.0,0.453051517602
 08/10  23:00:00,5.79409187527,0.612861077744,0.403206666722,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/10  24:00:00,5.83851102255,0.643378533799,0.417108357945,0.0,0.2750026812,2.2000214496,0.453063560214,0.0,0.453063560214
 08/11  01:00:00,5.75672681094,0.589490065671,0.389212614462,0.0,0.2750026812,2.2000214496,0.453077328962,0.0,0.453077328962
 08/11  02:00:00,5.78799021723,0.620007521726,0.389958564702,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/11  03:00:00,5.63160706316,0.519377029453,0.334205902904,0.0,0.2750026812,2.2000214496,0.453072199338,0.0,0.453072199338
 08/11  04:00:00,5.73499918438,0.596636509653,0.36033854392,0.0,0.2750026812,2.2000214496,0.453066170413,0.0,0.453066170413
 08/11  05:00:00,5.42430531087,0.231778440599,0.139500058266,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/11  06:00:00,10.7873201107,2.31524508274,4.95438154926,0.0,0.5500053624,2.2000214496,0.453052760861,0.0,0.453052760861
 08/11  07:00:00,10.4122616868,2.31524508274,4.24697906729,0.0,1.6500160872,2.2000214496,0.453091495719,0.0,0.453091495719
 08/11  08:00:00,18.2450826386,2.31524508274,6.02974103263,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/11  09:00:00,19.0848637475,2.31524508274,6.8695221416,0.0,4.9500482616,4.9500482616,0.453112225057,0.0,0.453112225057
 08/11  10:00:00,19.4320385043,2.31524508274,7.21669689835,0.0,4.9500482616,4.9500482616,0.453105977604,0.0,0.453105977604
 08/11  11:00:00,19.6551213523,2.31524508274,7.43977974635,0.0,4.9500482616,4.9500482616,0.453119678781,0.0,0.453119678781
 08/11  12:00:00,18.9144877429,2.31524508274,7.24915149933,0.0,4.9500482616,4.4000428992,0.45311740643,0.0,0.45311740643
 08/11  13:00:00,19.8262913548,2.31524508274,7.61094974883,0.0,4.9500482616,4.9500482616,0.453105398911,0.0,0.453105398911
 08/11  14:00:00,19.7212820776,2.31524508274,7.50594047168,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/11  15:00:00,19.6773355032,2.31524508274,7.46199389726,0.0,4.9500482616,4.9500482616,0.453110033626,0.0,0.453110033626
 08/11  16:00:00,19.7676475641,2.31524508274,7.55230595818,0.0,4.9500482616,4.9500482616,0.453094941164,0.0,0.453094941164
 08/11  17:00:00,14.4386863573,2.31524508274,6.62338765055,0.0,2.750026812,2.750026812,0.453099828779,0.0,0.453099828779
 08/11  18:00:00,12.1499201529,2.31524508274,5.98463753334,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/11  19:00:00,12.462750392,2.31524508274,5.52980110575,0.0,1.6500160872,2.2000214496,0.453092184211,0.0,0.453092184211
 08/11  20:00:00,12.776107717,2.31524508274,4.85783045984,0.0,1.1000107248,2.2000214496,0.453086801914,0.0,0.453086801914
 08/11  21:00:00,12.2518917245,2.31524508274,4.33361446739,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/11  22:00:00,5.61710460089,0.368431291045,0.195646497841,0.0,0.5500053624,2.2000214496,0.45308706994,0.0,0.45308706994
 08/11  23:00:00,5.88114343701,0.666749545871,0.436369760338,0.0,0.2750026812,2.2000214496,0.453084343216,0.0,0.453084343216
 08/11  24:00:00,5.84237122496,0.659603101889,0.404743992264,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/12  01:00:00,5.19178492826,0.596636509653,0.367129650205,0.0,0.2750026812,1.6500160872,0.453060853942,0.0,0.453060853942
 08/12  02:00:00,5.09490597319,0.554433547562,0.312453657225,0.0,0.2750026812,1.6500160872,0.453074273851,0.0,0.453074273851
 08/12  03:00:00,5.30674859927,0.666749545871,0.411980284997,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/12  04:00:00,5.09745523623,0.554433547562,0.315002920263,0.0,0.2750026812,1.6500160872,0.453051405524,0.0,0.453051405524
 08/12  05:00:00,4.59723418603,0.231778440599,0.137436977029,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/12  06:00:00,11.1662445364,2.31524508274,4.94947264163,0.0,0.5500053624,2.2000214496,0.453072306309,0.0,0.453072306309
 08/12  07:00:00,9.18632560318,2.31524508274,4.12105370844,0.0,0.5500053624,2.2000214496,0.453080442775,0.0,0.453080442775
 08/12  08:00:00,11.4398323875,2.31524508274,4.72454440554,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 08/12  09:00:00,11.7584837494,2.31524508274,5.0431957675,0.0,1.6500160872,2.750026812,0.453097948615,0.0,0.453097948615
 08/12  10:00:00,11.9524477424,2.31524508274,5.23715976044,0.0,1.6500160872,2.750026812,0.45309998923,0.0,0.45309998923
 08/12  11:00:00,11.8839075642,2.31524508274,5.1686195823,0.0,1.6500160872,2.750026812,0.453077701594,0.0,0.453077701594
 08/12  12:00:00,9.84672256766,2.31524508274,4.78145067292,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 08/12  13:00:00,9.83531981751,2.31524508274,4.77004792276,0.0,0.8250080436,1.9250187684,0.453095892716,0.0,0.453095892716
 08/12  14:00:00,10.0787665984,2.31524508274,5.01349470364,0.0,0.8250080436,1.9250187684,0.453064768167,0.0,0.453064768167
 08/12  15:00:00,10.516078388,2.31524508274,5.45080649324,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 08/12  16:00:00,10.4709304156,2.31524508274,5.40565852082,0.0,0.8250080436,1.9250187684,0.453065704416,0.0,0.453065704416
 08/12  17:00:00,9.18480726088,2.31524508274,4.94454340973,0.0,0.2750026812,1.6500160872,0.453073194408,0.0,0.453073194408
 08/12  18:00:00,2.58088868275,0.395375525108,0.260494389235,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/12  19:00:00,3.71674793482,0.589490065671,0.434572434075,0.0,0.2750026812,1.6500160872,0.45308636691,0.0,0.45308636691
 08/12  20:00:00,5.46915696813,0.736862582089,0.504275617634,0.0,0.2750026812,1.6500160872,0.453075309594,0.0,0.453075309594
 08/12  21:00:00,5.24355311757,0.589490065671,0.426044283496,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/12  22:00:00,5.45132874501,0.736862582089,0.48644739452,0.0,0.2750026812,1.6500160872,0.453076621224,0.0,0.453076621224
 08/12  23:00:00,5.2168363116,0.589490065671,0.399327477523,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/12  24:00:00,5.35432934462,0.70180606398,0.424504512238,0.0,0.2750026812,1.6500160872,0.453053686632,0.0,0.453053686632
 08/13  01:00:00,4.87557100459,0.407061031145,0.240491205044,0.0,0.2750026812,1.6500160872,0.453081935396,0.0,0.453081935396
 08/13  02:00:00,5.10513672145,0.554433547562,0.322684405479,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  03:00:00,4.94668329305,0.449263993235,0.269400531411,0.0,0.2750026812,1.6500160872,0.45307424256,0.0,0.45307424256
 08/13  04:00:00,4.59054307889,0.231778440599,0.130745869882,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  05:00:00,4.34449738517,0.0772594801998,0.0392191365642,0.0,0.2750026812,1.6500160872,0.453083410817,0.0,0.453083410817
 08/13  06:00:00,3.21808322579,0.070113036218,0.07145142117,0.0,0.2750026812,1.6500160872,0.453063169061,0.0,0.453063169061
 08/13  07:00:00,3.03850185366,0.58234362169,0.531139463565,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  08:00:00,3.02749843874,0.512230585472,0.590249084866,0.0,0.2750026812,1.6500160872,0.453081067981,0.0,0.453081067981
 08/13  09:00:00,4.85144114187,1.38542947939,1.54099289407,0.0,0.2750026812,1.6500160872,0.453083639832,0.0,0.453083639832
 08/13  10:00:00,4.4294880441,1.16489005486,1.33957922084,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  11:00:00,5.11778394069,1.47544064248,1.7173245298,0.0,0.2750026812,1.6500160872,0.453082419529,0.0,0.453082419529
 08/13  12:00:00,4.56918732421,1.18035251399,1.46381604182,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  13:00:00,5.18658860006,1.47544064248,1.78612918917,0.0,0.2750026812,1.6500160872,0.453077454843,0.0,0.453077454843
 08/13  14:00:00,4.46112309684,1.18035251399,1.35575181445,0.0,0.2750026812,1.6500160872,0.453080202112,0.0,0.453080202112
 08/13  15:00:00,4.9726455041,1.47544064248,1.57218609321,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  16:00:00,4.27032996317,1.18035251399,1.16495868078,0.0,0.2750026812,1.6500160872,0.453081497391,0.0,0.453081497391
 08/13  17:00:00,4.81755906202,1.47544064248,1.41709965114,0.0,0.2750026812,1.6500160872,0.453082137389,0.0,0.453082137389
 08/13  18:00:00,4.18982972199,1.18035251399,1.08445843959,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  19:00:00,5.47286932604,1.47544064248,1.30474324848,0.0,0.2750026812,1.6500160872,0.45308493919,0.0,0.45308493919
 08/13  20:00:00,6.43281827429,1.18035251399,1.0244469919,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  21:00:00,6.93627873918,1.47544064248,1.23281932829,0.0,0.2750026812,1.6500160872,0.453085472464,0.0,0.453085472464
 08/13  22:00:00,6.25069182943,1.14169636616,0.880976694863,0.0,0.2750026812,1.6500160872,0.453081647878,0.0,0.453081647878
 08/13  23:00:00,6.39003398814,1.28906888258,0.872946337154,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  24:00:00,5.54689873035,0.8145179734,0.50436198855,0.0,0.2750026812,1.6500160872,0.453073375179,0.0,0.453073375179
 08/14  01:00:00,6.29301621476,0.948072531378,0.566919552579,0.0,0.2750026812,2.2000214496,0.453066791221,0.0,0.453066791221
 08/14  02:00:00,5.62483218528,0.550860325572,0.295947728909,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/14  03:00:00,5.84007167354,0.698232841989,0.363814700742,0.0,0.2750026812,2.2000214496,0.453080396252,0.0,0.453080396252
 08/14  04:00:00,5.37386872164,0.403487809154,0.192356781683,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/14  05:00:00,5.36635278817,0.210339108654,0.102986867517,0.0,0.5500053624,2.2000214496,0.453058936253,0.0,0.453058936253
 08/14  06:00:00,10.337089263,2.31524508274,4.12031736824,0.0,0.5500053624,2.2000214496,0.453079044371,0.0,0.453079044371
 08/14  07:00:00,9.69867859257,2.31524508274,3.53339597302,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/14  08:00:00,17.6552384678,2.31524508274,5.43989686185,0.0,4.9500482616,4.9500482616,0.453104140205,0.0,0.453104140205
 08/14  09:00:00,18.5981133665,2.31524508274,6.38277176051,0.0,4.9500482616,4.9500482616,0.453065279788,0.0,0.453065279788
 08/14  10:00:00,18.6524833883,2.31524508274,6.43714178233,0.0,4.9500482616,4.9500482616,0.453109020886,0.0,0.453109020886
 08/14  11:00:00,18.021346602,2.31524508274,5.80600499604,0.0,4.9500482616,4.9500482616,0.453125698562,0.0,0.453125698562
 08/14  12:00:00,16.5378806852,2.31524508274,4.87254444164,0.0,4.9500482616,4.4000428992,0.453127350254,0.0,0.453127350254
 08/14  13:00:00,17.4757313138,2.31524508274,5.26038970781,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/14  14:00:00,18.0117297736,2.31524508274,5.79638816769,0.0,4.9500482616,4.9500482616,0.453122094433,0.0,0.453122094433
 08/14  15:00:00,18.5747288973,2.31524508274,6.35938729138,0.0,4.9500482616,4.9500482616,0.453100496663,0.0,0.453100496663
 08/14  16:00:00,18.6041818376,2.31524508274,6.38884023167,0.0,4.9500482616,4.9500482616,0.453119653337,0.0,0.453119653337
 08/14  17:00:00,12.8965012977,2.31524508274,5.08120259093,0.0,2.750026812,2.750026812,0.453102231548,0.0,0.453102231548
 08/14  18:00:00,10.5149416877,2.31524508274,4.34965906813,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/14  19:00:00,10.9931825288,2.31524508274,4.06023324255,0.0,1.6500160872,2.2000214496,0.453089310969,0.0,0.453089310969
 08/14  20:00:00,11.6195508861,2.31524508274,3.70127362896,0.0,1.1000107248,2.2000214496,0.453086076344,0.0,0.453086076344
 08/14  21:00:00,11.3551643384,2.31524508274,3.43688708125,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/14  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084864578,0.0,0.453084864578
 08/14  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078451624,0.0,0.453078451624
 08/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057019985,0.0,0.453057019985
 08/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069208092,0.0,0.453069208092
 08/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081339489,0.0,0.453081339489
 08/15  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/15  06:00:00,9.44711547605,2.31524508274,3.2303435813,0.0,0.5500053624,2.2000214496,0.453067697143,0.0,0.453067697143
 08/15  07:00:00,9.08495726044,2.31524508274,2.9196746409,0.0,1.6500160872,2.2000214496,0.45309711583,0.0,0.45309711583
 08/15  08:00:00,17.0119014677,2.31524508274,4.79655986178,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/15  09:00:00,17.8238514793,2.31524508274,5.60850987331,0.0,4.9500482616,4.9500482616,0.45310865925,0.0,0.45310865925
 08/15  10:00:00,18.3485120905,2.31524508274,6.13317048459,0.0,4.9500482616,4.9500482616,0.453119623552,0.0,0.453119623552
 08/15  11:00:00,18.6115544737,2.31524508274,6.39621286773,0.0,4.9500482616,4.9500482616,0.453125587816,0.0,0.453125587816
 08/15  12:00:00,18.0213688011,2.31524508274,6.35603255753,0.0,4.9500482616,4.4000428992,0.453120446622,0.0,0.453120446622
 08/15  13:00:00,19.2031531976,2.31524508274,6.98781159167,0.0,4.9500482616,4.9500482616,0.45311126806,0.0,0.45311126806
 08/15  14:00:00,19.5132638854,2.31524508274,7.29792227946,0.0,4.9500482616,4.9500482616,0.453078945276,0.0,0.453078945276
 08/15  15:00:00,19.928818515,2.31524508274,7.71347690906,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/15  16:00:00,20.140141893,2.31524508274,7.92480028703,0.0,4.9500482616,4.9500482616,0.453104148336,0.0,0.453104148336
 08/15  17:00:00,14.5890593125,2.31524508274,6.77376060572,0.0,2.750026812,2.750026812,0.453105433979,0.0,0.453105433979
 08/15  18:00:00,12.298305563,2.31524508274,6.13302294344,0.0,1.6500160872,2.2000214496,0.453099664342,0.0,0.453099664342
 08/15  19:00:00,12.9891540583,2.31524508274,5.67237143876,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/15  20:00:00,13.1319960355,2.31524508274,5.21371877831,0.0,1.1000107248,2.2000214496,0.45309250737,0.0,0.45309250737
 08/15  21:00:00,12.8300944623,2.31524508274,4.91181720518,0.0,1.1000107248,2.2000214496,0.453077589039,0.0,0.453077589039
 08/15  22:00:00,5.8019039479,0.426375901194,0.322501234706,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/15  23:00:00,6.13391198753,0.736862582089,0.619025274638,0.0,0.2750026812,2.2000214496,0.453080935467,0.0,0.453080935467
 08/15  24:00:00,6.2588897581,0.80070001496,0.68016561234,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/16  01:00:00,6.12295614746,0.736862582089,0.608069434567,0.0,0.2750026812,2.2000214496,0.453084303352,0.0,0.453084303352
 08/16  02:00:00,5.84319946029,0.589490065671,0.475685263813,0.0,0.2750026812,2.2000214496,0.453061351569,0.0,0.453061351569
 08/16  03:00:00,6.06163386491,0.736862582089,0.546747152012,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/16  04:00:00,5.77986566953,0.589490065671,0.412351473056,0.0,0.2750026812,2.2000214496,0.453074897495,0.0,0.453074897495
 08/16  05:00:00,6.04183036256,0.596636509653,0.392167040906,0.0,0.5500053624,2.2000214496,0.453076839922,0.0,0.453076839922
 08/16  06:00:00,11.0294074635,2.31524508274,4.81263556878,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/16  07:00:00,10.3682378835,2.31524508274,4.20295526399,0.0,1.6500160872,2.2000214496,0.453094595104,0.0,0.453094595104
 08/16  08:00:00,18.2411788596,2.31524508274,6.02583725365,0.0,4.9500482616,4.9500482616,0.4531158384,0.0,0.4531158384
 08/16  09:00:00,18.9823242509,2.31524508274,6.76698264491,0.0,4.9500482616,4.9500482616,0.45311553988,0.0,0.45311553988
 08/16  10:00:00,19.440466973,2.31524508274,7.22512536709,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/16  11:00:00,19.6715520254,2.31524508274,7.45621041946,0.0,4.9500482616,4.9500482616,0.453125190338,0.0,0.453125190338
 08/16  12:00:00,19.0765179297,2.31524508274,7.41118168612,0.0,4.9500482616,4.4000428992,0.45312826642,0.0,0.45312826642
 08/16  13:00:00,20.1869342556,2.31524508274,7.97159264969,0.0,4.9500482616,4.9500482616,0.45313367837,0.0,0.45313367837
 08/16  14:00:00,20.4147998531,2.31524508274,8.19945824716,0.0,4.9500482616,4.9500482616,0.453088519026,0.0,0.453088519026
 08/16  15:00:00,20.6402701795,2.31524508274,8.4249285736,0.0,4.9500482616,4.9500482616,0.453103808175,0.0,0.453103808175
 08/16  16:00:00,20.4746972152,2.31524508274,8.2593556093,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/16  17:00:00,14.5266439406,2.31524508274,6.71134523384,0.0,2.750026812,2.750026812,0.453106947851,0.0,0.453106947851
 08/16  18:00:00,11.6924919578,2.31524508274,5.52720933827,0.0,1.6500160872,2.2000214496,0.45309810482,0.0,0.45309810482
 08/16  19:00:00,12.3135519516,2.31524508274,4.9967693321,0.0,1.6500160872,2.2000214496,0.453096605265,0.0,0.453096605265
 08/16  20:00:00,12.6243827646,2.31524508274,4.70610550749,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/16  21:00:00,12.4219902173,2.31524508274,4.50371296019,0.0,1.1000107248,2.2000214496,0.453086548198,0.0,0.453086548198
 08/16  22:00:00,5.71314192101,0.407061031145,0.253054077863,0.0,0.5500053624,2.2000214496,0.453077567802,0.0,0.453077567802
 08/16  23:00:00,6.44474450668,0.948072531378,0.718647844502,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/16  24:00:00,6.51183458026,1.00330218673,0.730508262729,0.0,0.2750026812,2.2000214496,0.453076845547,0.0,0.453076845547
 08/17  01:00:00,6.99450382589,1.25041273476,0.966066960334,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/17  02:00:00,5.89245209431,0.659893382101,0.454534581405,0.0,0.2750026812,2.2000214496,0.453055462511,0.0,0.453055462511
 08/17  03:00:00,5.99977382374,0.736862582089,0.484887110842,0.0,0.2750026812,2.2000214496,0.452991789273,0.0,0.452991789273
 08/17  04:00:00,5.65552949307,0.554433547562,0.323071814704,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/17  05:00:00,6.09723188471,0.666749545871,0.377455526832,0.0,0.5500053624,2.2000214496,0.453084161716,0.0,0.453084161716
 08/17  06:00:00,10.8878510383,2.31524508274,4.67107914358,0.0,0.5500053624,2.2000214496,0.45306865302,0.0,0.45306865302
 08/17  07:00:00,10.3396943632,2.31524508274,4.17441174362,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/17  08:00:00,18.3835256028,2.31524508274,6.16818399688,0.0,4.9500482616,4.9500482616,0.453104933396,0.0,0.453104933396
 08/17  09:00:00,19.2632627956,2.31524508274,7.04792118962,0.0,4.9500482616,4.9500482616,0.453119290604,0.0,0.453119290604
 08/17  10:00:00,19.8215387043,2.31524508274,7.6061970984,0.0,4.9500482616,4.9500482616,0.453116321221,0.0,0.453116321221
 08/17  11:00:00,19.9655767003,2.31524508274,7.75023509433,0.0,4.9500482616,4.9500482616,0.453118131707,0.0,0.453118131707
 08/17  12:00:00,19.2753027775,2.31524508274,7.60996653397,0.0,4.9500482616,4.4000428992,0.02,0.0,0.02
 08/17  13:00:00,20.2414138567,2.31524508274,8.0260722508,0.0,4.9500482616,4.9500482616,0.453133171605,0.0,0.453133171605
 08/17  14:00:00,20.4034574132,2.31524508274,8.18811580725,0.0,4.9500482616,4.9500482616,0.453103278903,0.0,0.453103278903
 08/17  15:00:00,20.5349246758,2.31524508274,8.31958306986,0.0,4.9500482616,4.9500482616,0.453101844531,0.0,0.453101844531
 08/17  16:00:00,20.2654931891,2.31524508274,8.05015158314,0.0,4.9500482616,4.9500482616,0.453060427934,0.0,0.453060427934
 08/17  17:00:00,14.2519250528,2.31524508274,6.43662634605,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 08/17  18:00:00,11.3834741524,2.31524508274,5.21819153287,0.0,1.6500160872,2.2000214496,0.453101677534,0.0,0.453101677534
 08/17  19:00:00,12.0165506378,2.31524508274,4.69976801825,0.0,1.6500160872,2.2000214496,0.453085958527,0.0,0.453085958527
 08/17  20:00:00,12.2975796776,2.31524508274,4.37930242047,0.0,1.1000107248,2.2000214496,0.453083977552,0.0,0.453083977552
 08/17  21:00:00,12.0565268868,2.31524508274,4.13824962963,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/17  22:00:00,5.45603219425,0.256115292736,0.146890089509,0.0,0.5500053624,2.2000214496,0.453060861126,0.0,0.453060861126
 08/17  23:00:00,5.72157234864,0.589490065671,0.354058152163,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/17  24:00:00,6.30638895964,0.924604759235,0.603760069606,0.0,0.2750026812,2.2000214496,0.453074386873,0.0,0.453074386873
 08/18  01:00:00,5.71997331373,0.589490065671,0.35245911725,0.0,0.2750026812,2.2000214496,0.453051687787,0.0,0.453051687787
 08/18  02:00:00,5.65445045748,0.550860325572,0.325566001109,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/18  03:00:00,5.68056645261,0.589490065671,0.313052256133,0.0,0.2750026812,2.2000214496,0.4530639742,0.0,0.4530639742
 08/18  04:00:00,4.99480813029,0.147372516418,0.0694114830707,0.0,0.2750026812,2.2000214496,0.453076207495,0.0,0.453076207495
 08/18  05:00:00,5.377355511,0.210339108654,0.113989590339,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/18  06:00:00,10.8075290608,2.31524508274,4.59075716604,0.0,0.5500053624,2.2000214496,0.453063204132,0.0,0.453063204132
 08/18  07:00:00,10.214288955,2.31524508274,4.04900633547,0.0,1.6500160872,2.2000214496,0.453089857041,0.0,0.453089857041
 08/18  08:00:00,18.221875188,2.31524508274,6.00653358205,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/18  09:00:00,19.1314146843,2.31524508274,6.91607307839,0.0,4.9500482616,4.9500482616,0.453116047093,0.0,0.453116047093
 08/18  10:00:00,19.5842849425,2.31524508274,7.36894333654,0.0,4.9500482616,4.9500482616,0.453117421159,0.0,0.453117421159
 08/18  11:00:00,19.7146793514,2.31524508274,7.4993377455,0.0,4.9500482616,4.9500482616,0.453119429641,0.0,0.453119429641
 08/18  12:00:00,18.9704781152,2.31524508274,7.30514187165,0.0,4.9500482616,4.4000428992,0.453126390774,0.0,0.453126390774
 08/18  13:00:00,20.0098926261,2.31524508274,7.79455102018,0.0,4.9500482616,4.9500482616,0.453123983953,0.0,0.453123983953
 08/18  14:00:00,20.2803793463,2.31524508274,8.06503774032,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/18  15:00:00,20.6166582852,2.31524508274,8.40131667931,0.0,4.9500482616,4.9500482616,0.453086372818,0.0,0.453086372818
 08/18  16:00:00,20.6653089148,2.31524508274,8.44996730884,0.0,4.9500482616,4.9500482616,0.453117221519,0.0,0.453117221519
 08/18  17:00:00,15.1385626166,2.31524508274,7.32326390987,0.0,2.750026812,2.750026812,0.453101431468,0.0,0.453101431468
 08/18  18:00:00,12.6129000978,2.31524508274,6.44761747824,0.0,1.6500160872,2.2000214496,0.453094841163,0.0,0.453094841163
 08/18  19:00:00,13.2999809691,2.31524508274,5.98319834956,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/18  20:00:00,13.4562663875,2.31524508274,5.53798913039,0.0,1.1000107248,2.2000214496,0.453090108918,0.0,0.453090108918
 08/18  21:00:00,13.1163157596,2.31524508274,5.19803850241,0.0,1.1000107248,2.2000214496,0.453079251068,0.0,0.453079251068
 08/18  22:00:00,5.88701438185,0.477464347574,0.356523222267,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/18  23:00:00,7.19385451491,1.32081605119,1.09501433292,0.0,0.2750026812,2.2000214496,0.453081819294,0.0,0.453081819294
 08/18  24:00:00,7.02271108559,1.21900866181,1.02567829297,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/19  01:00:00,6.50792692497,1.29965127212,0.980256884446,0.0,0.2750026812,1.6500160872,0.453085230709,0.0,0.453085230709
 08/19  02:00:00,5.51063805083,0.765498356745,0.517120925681,0.0,0.2750026812,1.6500160872,0.45306235395,0.0,0.45306235395
 08/19  03:00:00,5.35878133825,0.70180606398,0.428956505864,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/19  04:00:00,5.15033348268,0.589490065671,0.332824648607,0.0,0.2750026812,1.6500160872,0.4530760194,0.0,0.4530760194
 08/19  05:00:00,5.04375852826,0.519377029453,0.296362730398,0.0,0.2750026812,1.6500160872,0.45307901792,0.0,0.45307901792
 08/19  06:00:00,10.9509451337,2.31524508274,4.73417323893,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/19  07:00:00,9.28455531172,2.31524508274,4.21928341697,0.0,0.5500053624,2.2000214496,0.453087161906,0.0,0.453087161906
 08/19  08:00:00,11.8375245795,2.31524508274,5.1222365976,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 08/19  09:00:00,12.5269717217,2.31524508274,5.81168373974,0.0,1.6500160872,2.750026812,0.453094243149,0.0,0.453094243149
 08/19  10:00:00,12.8746014611,2.31524508274,6.15931347918,0.0,1.6500160872,2.750026812,0.453094673636,0.0,0.453094673636
 08/19  11:00:00,12.9731071718,2.31524508274,6.25781918984,0.0,1.6500160872,2.750026812,0.453092668202,0.0,0.453092668202
 08/19  12:00:00,11.0512221012,2.31524508274,5.98595020651,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 08/19  13:00:00,11.1683672402,2.31524508274,6.10309534543,0.0,0.8250080436,1.9250187684,0.453084574314,0.0,0.453084574314
 08/19  14:00:00,11.3218727009,2.31524508274,6.25660080613,0.0,0.8250080436,1.9250187684,0.453092412715,0.0,0.453092412715
 08/19  15:00:00,11.5048243307,2.31524508274,6.43955243592,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 08/19  16:00:00,11.3024406229,2.31524508274,6.23716872819,0.0,0.8250080436,1.9250187684,0.453086435797,0.0,0.453086435797
 08/19  17:00:00,9.9605778371,2.31524508274,5.72031398596,0.0,0.2750026812,1.6500160872,0.453085189323,0.0,0.453085189323
 08/19  18:00:00,2.98540527255,0.575767738385,0.484618765758,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/19  19:00:00,5.35215734977,1.21175658693,1.06388199444,0.0,0.2750026812,1.6500160872,0.453080469321,0.0,0.453080469321
 08/19  20:00:00,6.55968534081,1.2314277565,1.1002388159,0.0,0.2750026812,1.6500160872,0.453087946715,0.0,0.453087946715
 08/19  21:00:00,6.59222462029,1.28906888258,1.07513696931,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/19  22:00:00,6.5197381704,1.25075583042,1.04096357158,0.0,0.2750026812,1.6500160872,0.453072118595,0.0,0.453072118595
 08/19  23:00:00,6.57156722125,1.28906888258,1.05447957027,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
