Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/19  24:00:00,6.52482114205,1.25075583042,1.04604654323,0.0,0.2750026812,1.6500160872,0.453085240986,0.0,0.453085240986
 08/20  01:00:00,6.43740017301,1.25271572783,0.956665676773,0.0,0.2750026812,1.6500160872,0.453084248538,0.0,0.453084248538
 08/20  02:00:00,5.9825519363,1.03033390884,0.724199259057,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  03:00:00,5.65513351679,0.877669214948,0.549445533435,0.0,0.2750026812,1.6500160872,0.453069297645,0.0,0.453069297645
 08/20  04:00:00,5.16013982623,0.589490065671,0.342630992158,0.0,0.2750026812,1.6500160872,0.453080009831,0.0,0.453080009831
 08/20  05:00:00,5.27689258693,0.676052903914,0.372820914617,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  06:00:00,3.88157686111,0.515803807462,0.289254285242,0.0,0.2750026812,1.6500160872,0.453078152208,0.0,0.453078152208
 08/20  07:00:00,3.01564844376,0.659603101889,0.431026573465,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  08:00:00,3.82011472178,1.01572128142,0.879374671954,0.0,0.2750026812,1.6500160872,0.453082367691,0.0,0.453082367691
 08/20  09:00:00,4.39229812751,1.24019768625,1.22708167285,0.0,0.2750026812,1.6500160872,0.453080686959,0.0,0.453080686959
 08/20  10:00:00,4.74255378623,1.32806812607,1.48946689175,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  11:00:00,4.85242381146,1.32772503041,1.59968001265,0.0,0.2750026812,1.6500160872,0.453081187672,0.0,0.453081187672
 08/20  12:00:00,5.05778647925,1.32806812607,1.80469958478,0.0,0.2750026812,1.6500160872,0.45308274023,0.0,0.45308274023
 08/20  13:00:00,5.14265726251,1.32772503041,1.8899134637,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  14:00:00,5.36045271663,1.32806812607,2.10736582216,0.0,0.2750026812,1.6500160872,0.453086917792,0.0,0.453086917792
 08/20  15:00:00,5.50914402365,1.32772503041,2.25640022484,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  16:00:00,5.36079970243,1.32806812607,2.10771280796,0.0,0.2750026812,1.6500160872,0.453084942096,0.0,0.453084942096
 08/20  17:00:00,5.03053849794,1.32772503041,1.77779469913,0.0,0.2750026812,1.6500160872,0.453080612608,0.0,0.453080612608
 08/20  18:00:00,4.69537444745,1.32806812607,1.44228755298,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  19:00:00,5.70839850419,1.32772503041,1.30415470538,0.0,0.2750026812,1.6500160872,0.453078573917,0.0,0.453078573917
 08/20  20:00:00,6.83209067751,1.32806812607,1.27600378304,0.0,0.2750026812,1.6500160872,0.453079155868,0.0,0.453079155868
 08/20  21:00:00,6.78425989408,1.32772503041,1.22851609527,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  22:00:00,6.70400569243,1.32806812607,1.14791879796,0.0,0.2750026812,1.6500160872,0.453080503622,0.0,0.453080503622
 08/20  23:00:00,6.5113525804,1.28906888258,0.994264929416,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  24:00:00,6.46591908441,1.28941197824,0.948488337759,0.0,0.2750026812,1.6500160872,0.453078589925,0.0,0.453078589925
 08/21  01:00:00,6.86925216684,1.25041273476,0.840815301285,0.0,0.2750026812,2.2000214496,0.453084272095,0.0,0.453084272095
 08/21  02:00:00,6.75493932622,1.18035251399,0.796562681429,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/21  03:00:00,6.53953328663,1.09578814346,0.665721012368,0.0,0.2750026812,2.2000214496,0.453079747744,0.0,0.453079747744
 08/21  04:00:00,5.61943150522,0.554433547562,0.286973826858,0.0,0.2750026812,2.2000214496,0.453075214688,0.0,0.453075214688
 08/21  05:00:00,5.95040113957,0.589490065671,0.307884261893,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/21  06:00:00,10.684204734,2.31524508274,4.46743283921,0.0,0.5500053624,2.2000214496,0.45307838818,0.0,0.45307838818
 08/21  07:00:00,10.0721404876,2.31524508274,3.90685786805,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/21  08:00:00,17.8974449228,2.31524508274,5.68210331681,0.0,4.9500482616,4.9500482616,0.453099728109,0.0,0.453099728109
 08/21  09:00:00,18.6063529125,2.31524508274,6.39101130653,0.0,4.9500482616,4.9500482616,0.453115583986,0.0,0.453115583986
 08/21  10:00:00,19.025962895,2.31524508274,6.81062128907,0.0,4.9500482616,4.9500482616,0.453117648979,0.0,0.453117648979
 08/21  11:00:00,19.2964932371,2.31524508274,7.08115163114,0.0,4.9500482616,4.9500482616,0.453118181829,0.0,0.453118181829
 08/21  12:00:00,18.7228410254,2.31524508274,7.05750478181,0.0,4.9500482616,4.4000428992,0.453118087859,0.0,0.453118087859
 08/21  13:00:00,19.8444661891,2.31524508274,7.62912458319,0.0,4.9500482616,4.9500482616,0.453088490564,0.0,0.453088490564
 08/21  14:00:00,20.1502566389,2.31524508274,7.93491503291,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/21  15:00:00,20.4983009717,2.31524508274,8.28295936574,0.0,4.9500482616,4.9500482616,0.453071402486,0.0,0.453071402486
 08/21  16:00:00,20.5828347043,2.31524508274,8.36749309839,0.0,4.9500482616,4.9500482616,0.453118767631,0.0,0.453118767631
 08/21  17:00:00,15.1603606347,2.31524508274,7.34506192796,0.0,2.750026812,2.750026812,0.453097898877,0.0,0.453097898877
 08/21  18:00:00,12.7685465919,2.31524508274,6.60326397236,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/21  19:00:00,13.412466105,2.31524508274,6.09568348544,0.0,1.6500160872,2.2000214496,0.453098729665,0.0,0.453098729665
 08/21  20:00:00,13.4424340174,2.31524508274,5.52415676023,0.0,1.1000107248,2.2000214496,0.453096753221,0.0,0.453096753221
 08/21  21:00:00,12.9781355672,2.31524508274,5.05985831008,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/21  22:00:00,5.95482336566,0.50846472366,0.393331829999,0.0,0.5500053624,2.2000214496,0.453084334975,0.0,0.453084334975
 08/21  23:00:00,6.69740220567,1.06541139209,0.853966682769,0.0,0.2750026812,2.2000214496,0.453083379357,0.0,0.453083379357
 08/21  24:00:00,6.73658362214,1.0795724462,0.878987045144,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/22  01:00:00,7.01821873609,1.25869213122,0.981502474068,0.0,0.2750026812,2.2000214496,0.453072733253,0.0,0.453072733253
 08/22  02:00:00,6.65981864964,1.05610467405,0.825689844779,0.0,0.2750026812,2.2000214496,0.45308588795,0.0,0.45308588795
 08/22  03:00:00,6.59238236766,1.04194361995,0.772414616904,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/22  04:00:00,6.16825691698,0.80070001496,0.589532771211,0.0,0.2750026812,2.2000214496,0.4530809345,0.0,0.4530809345
 08/22  05:00:00,6.68032517074,0.948072531378,0.679225827361,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/22  06:00:00,11.312056734,2.31524508274,5.09528483928,0.0,0.5500053624,2.2000214496,0.453085045232,0.0,0.453085045232
 08/22  07:00:00,10.9874878808,2.31524508274,4.82220526129,0.0,1.6500160872,2.2000214496,0.453088909179,0.0,0.453088909179
 08/22  08:00:00,19.0331847108,2.31524508274,6.81784310488,0.0,4.9500482616,4.9500482616,0.453116230596,0.0,0.453116230596
 08/22  09:00:00,19.7593625573,2.31524508274,7.54402095134,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/22  10:00:00,19.9877847999,2.31524508274,7.77244319394,0.0,4.9500482616,4.9500482616,0.45311417144,0.0,0.45311417144
 08/22  11:00:00,20.002883838,2.31524508274,7.78754223202,0.0,4.9500482616,4.9500482616,0.453120959841,0.0,0.453120959841
 08/22  12:00:00,19.22122723,2.31524508274,7.55589098649,0.0,4.9500482616,4.4000428992,0.453099817952,0.0,0.453099817952
 08/22  13:00:00,20.1784876122,2.31524508274,7.9631460063,0.0,4.9500482616,4.9500482616,0.45313414192,0.0,0.45313414192
 08/22  14:00:00,20.4285282914,2.31524508274,8.21318668546,0.0,4.9500482616,4.9500482616,0.453095646604,0.0,0.453095646604
 08/22  15:00:00,20.7494355095,2.31524508274,8.53409390352,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/22  16:00:00,20.3442256209,2.31524508274,8.12888401494,0.0,4.9500482616,4.9500482616,0.453115686273,0.0,0.453115686273
 08/22  17:00:00,13.9715678997,2.31524508274,6.15626919294,0.0,2.750026812,2.750026812,0.453106414455,0.0,0.453106414455
 08/22  18:00:00,10.8435017964,2.31524508274,4.67821917683,0.0,1.6500160872,2.2000214496,0.453100483921,0.0,0.453100483921
 08/22  19:00:00,11.5204889617,2.31524508274,4.20370634216,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/22  20:00:00,12.0433084653,2.31524508274,4.12503120812,0.0,1.1000107248,2.2000214496,0.45309231858,0.0,0.45309231858
 08/22  21:00:00,12.0578787155,2.31524508274,4.13960145836,0.0,1.1000107248,2.2000214496,0.453071959238,0.0,0.453071959238
 08/22  22:00:00,5.69242678536,0.407061031145,0.232338942208,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/22  23:00:00,5.7463309549,0.589490065671,0.378816758427,0.0,0.2750026812,2.2000214496,0.453080084333,0.0,0.453080084333
 08/22  24:00:00,5.95321923679,0.736862582089,0.438332523893,0.0,0.2750026812,2.2000214496,0.453079467268,0.0,0.453079467268
 08/23  01:00:00,5.64267039628,0.554433547562,0.310212717911,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/23  02:00:00,5.86295440284,0.70180606398,0.383124208052,0.0,0.2750026812,2.2000214496,0.453058312265,0.0,0.453058312265
 08/23  03:00:00,5.45126717745,0.442117549254,0.231125497392,0.0,0.2750026812,2.2000214496,0.45307203672,0.0,0.45307203672
 08/23  04:00:00,5.12531248749,0.231778440599,0.115509916085,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/23  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453053778665,0.0,0.453053778665
 08/23  06:00:00,10.54680853,2.31524508274,4.33003663525,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/23  07:00:00,9.89746469407,2.31524508274,3.73218207453,0.0,1.6500160872,2.2000214496,0.453078048239,0.0,0.453078048239
 08/23  08:00:00,17.8391592479,2.31524508274,5.62381764199,0.0,4.9500482616,4.9500482616,0.453113615465,0.0,0.453113615465
 08/23  09:00:00,18.7026188012,2.31524508274,6.48727719522,0.0,4.9500482616,4.9500482616,0.453113386528,0.0,0.453113386528
 08/23  10:00:00,19.2078755126,2.31524508274,6.9925339067,0.0,4.9500482616,4.9500482616,0.453109538794,0.0,0.453109538794
 08/23  11:00:00,19.3999752133,2.31524508274,7.18463360731,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/23  12:00:00,18.6674740386,2.31524508274,7.00213779503,0.0,4.9500482616,4.4000428992,0.453107213003,0.0,0.453107213003
 08/23  13:00:00,19.7710131892,2.31524508274,7.55567158329,0.0,4.9500482616,4.9500482616,0.453132899829,0.0,0.453132899829
 08/23  14:00:00,20.0750503181,2.31524508274,7.8597087122,0.0,4.9500482616,4.9500482616,0.45310201492,0.0,0.45310201492
 08/23  15:00:00,20.4663733478,2.31524508274,8.25103174189,0.0,4.9500482616,4.9500482616,0.453093685218,0.0,0.453093685218
 08/23  16:00:00,20.6066695594,2.31524508274,8.39132795349,0.0,4.9500482616,4.9500482616,0.453121286906,0.0,0.453121286906
 08/23  17:00:00,15.1475909305,2.31524508274,7.33229222375,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 08/23  18:00:00,12.714833828,2.31524508274,6.54955120841,0.0,1.6500160872,2.2000214496,0.453101165403,0.0,0.453101165403
 08/23  19:00:00,13.3384164147,2.31524508274,6.02163379512,0.0,1.6500160872,2.2000214496,0.453093189943,0.0,0.453093189943
 08/23  20:00:00,13.3216815778,2.31524508274,5.40340432065,0.0,1.1000107248,2.2000214496,0.453085849468,0.0,0.453085849468
 08/23  21:00:00,12.8209492869,2.31524508274,4.90267202974,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/23  22:00:00,5.72473209297,0.407061031145,0.264644249817,0.0,0.5500053624,2.2000214496,0.453079281362,0.0,0.453079281362
 08/23  23:00:00,6.2437898303,0.842757836945,0.623007862554,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/23  24:00:00,6.28014884872,0.894280823321,0.60784389459,0.0,0.2750026812,2.2000214496,0.453074828806,0.0,0.453074828806
 08/24  01:00:00,6.20466140763,0.842757836945,0.583879439883,0.0,0.2750026812,2.2000214496,0.453070420413,0.0,0.453070420413
 08/24  02:00:00,6.00814685719,0.730296698531,0.49982602786,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/24  03:00:00,5.86952702636,0.666749545871,0.424753349681,0.0,0.2750026812,2.2000214496,0.453081628011,0.0,0.453081628011
 08/24  04:00:00,5.56021912682,0.496006017381,0.28618897864,0.0,0.2750026812,2.2000214496,0.45308494162,0.0,0.45308494162
 08/24  05:00:00,6.18029219584,0.690120557944,0.437144825896,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/24  06:00:00,11.1391225084,2.31524508274,4.92235061364,0.0,0.5500053624,2.2000214496,0.453082053129,0.0,0.453082053129
 08/24  07:00:00,10.6451527455,2.31524508274,4.47987012594,0.0,1.6500160872,2.2000214496,0.453087743044,0.0,0.453087743044
 08/24  08:00:00,18.3998587355,2.31524508274,6.18451712951,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/24  09:00:00,18.9021754204,2.31524508274,6.68683381446,0.0,4.9500482616,4.9500482616,0.453108108191,0.0,0.453108108191
 08/24  10:00:00,19.2439251739,2.31524508274,7.02858356797,0.0,4.9500482616,4.9500482616,0.453107764236,0.0,0.453107764236
 08/24  11:00:00,19.4606415637,2.31524508274,7.24529995777,0.0,4.9500482616,4.9500482616,0.453124565538,0.0,0.453124565538
 08/24  12:00:00,18.8257364369,2.31524508274,7.16040019339,0.0,4.9500482616,4.4000428992,0.453134991339,0.0,0.453134991339
 08/24  13:00:00,19.8738776118,2.31524508274,7.6585360059,0.0,4.9500482616,4.9500482616,0.45313572651,0.0,0.45313572651
 08/24  14:00:00,20.0815846944,2.31524508274,7.86624308842,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/24  15:00:00,20.3858551517,2.31524508274,8.17051354573,0.0,4.9500482616,4.9500482616,0.453103396084,0.0,0.453103396084
 08/24  16:00:00,20.3935443626,2.31524508274,8.17820275665,0.0,4.9500482616,4.9500482616,0.453112332136,0.0,0.453112332136
 08/24  17:00:00,14.7232373712,2.31524508274,6.90793866449,0.0,2.750026812,2.750026812,0.453097938849,0.0,0.453097938849
 08/24  18:00:00,12.1143322697,2.31524508274,5.94904965018,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/24  19:00:00,12.6006901977,2.31524508274,5.28390757818,0.0,1.6500160872,2.2000214496,0.45310136362,0.0,0.45310136362
 08/24  20:00:00,12.5799891005,2.31524508274,4.66171184334,0.0,1.1000107248,2.2000214496,0.453095034806,0.0,0.453095034806
 08/24  21:00:00,12.0830501615,2.31524508274,4.16477290435,0.0,1.1000107248,2.2000214496,0.453077741179,0.0,0.453077741179
 08/24  22:00:00,5.44514627967,0.231778440599,0.160341027062,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/24  23:00:00,5.69762149568,0.526523473435,0.39307389144,0.0,0.2750026812,2.2000214496,0.453080428454,0.0,0.453080428454
 08/24  24:00:00,5.66007353406,0.519377029453,0.362672373807,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/25  01:00:00,5.69015859436,0.526523473435,0.385610990116,0.0,0.2750026812,2.2000214496,0.453084176603,0.0,0.453084176603
 08/25  02:00:00,5.51697990247,0.449263993235,0.289691778429,0.0,0.2750026812,2.2000214496,0.453061522437,0.0,0.453061522437
 08/25  03:00:00,5.42604684481,0.386297400999,0.261725313008,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/25  04:00:00,5.27221774151,0.309037920799,0.185155689907,0.0,0.2750026812,2.2000214496,0.453075443792,0.0,0.453075443792
 08/25  05:00:00,5.65695460759,0.386297400999,0.217630394588,0.0,0.5500053624,2.2000214496,0.453060106548,0.0,0.453060106548
 08/25  06:00:00,10.4133142694,2.31524508274,4.19654237468,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/25  07:00:00,9.9656436278,2.31524508274,3.80036100826,0.0,1.6500160872,2.2000214496,0.453088440905,0.0,0.453088440905
 08/25  08:00:00,17.9869955101,2.31524508274,5.77165390417,0.0,4.9500482616,4.9500482616,0.453111417946,0.0,0.453111417946
 08/25  09:00:00,18.9064103816,2.31524508274,6.69106877563,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/25  10:00:00,19.3226666126,2.31524508274,7.10732500661,0.0,4.9500482616,4.9500482616,0.453114211945,0.0,0.453114211945
 08/25  11:00:00,19.4053083343,2.31524508274,7.18996672831,0.0,4.9500482616,4.9500482616,0.453123569765,0.0,0.453123569765
 08/25  12:00:00,18.628637715,2.31524508274,6.96330147145,0.0,4.9500482616,4.4000428992,0.453134636246,0.0,0.453134636246
 08/25  13:00:00,19.6490157022,2.31524508274,7.43367409622,0.0,4.9500482616,4.9500482616,0.453111948112,0.0,0.453111948112
 08/25  14:00:00,19.7565774326,2.31524508274,7.54123582661,0.0,4.9500482616,4.9500482616,0.453112846086,0.0,0.453112846086
 08/25  15:00:00,19.9200666959,2.31524508274,7.70472508998,0.0,4.9500482616,4.9500482616,0.453107732393,0.0,0.453107732393
 08/25  16:00:00,19.9628911721,2.31524508274,7.74754956618,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/25  17:00:00,14.3889930865,2.31524508274,6.57369437973,0.0,2.750026812,2.750026812,0.453104682677,0.0,0.453104682677
 08/25  18:00:00,12.0151417828,2.31524508274,5.84985916324,0.0,1.6500160872,2.2000214496,0.453095756994,0.0,0.453095756994
 08/25  19:00:00,13.0052236012,2.31524508274,5.30460764834,0.0,1.6500160872,2.2000214496,0.453092726474,0.0,0.453092726474
 08/25  20:00:00,12.7777022222,2.31524508274,4.8594249651,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/25  21:00:00,12.4616270992,2.31524508274,4.54334984205,0.0,1.1000107248,2.2000214496,0.453074168672,0.0,0.453074168672
 08/25  22:00:00,5.8159704236,0.445690771244,0.317252840355,0.0,0.5500053624,2.2000214496,0.453077069044,0.0,0.453077069044
 08/25  23:00:00,6.05034672327,0.736862582089,0.535460010372,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/25  24:00:00,5.77543862978,0.589490065671,0.407924433302,0.0,0.2750026812,2.2000214496,0.453083819432,0.0,0.453083819432
 08/26  01:00:00,5.30322767169,0.666749545871,0.40845935741,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/26  02:00:00,4.94375564519,0.449263993235,0.266472883555,0.0,0.2750026812,1.6500160872,0.453079506302,0.0,0.453079506302
 08/26  03:00:00,4.83362914431,0.386297400999,0.219312974906,0.0,0.2750026812,1.6500160872,0.453056997792,0.0,0.453056997792
 08/26  04:00:00,4.70233361141,0.309037920799,0.165276922202,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/26  05:00:00,4.68802174572,0.309037920799,0.150965056514,0.0,0.2750026812,1.6500160872,0.453075155389,0.0,0.453075155389
 08/26  06:00:00,9.99853633329,2.31524508274,3.78176443855,0.0,0.5500053624,2.2000214496,0.453058875111,0.0,0.453058875111
 08/26  07:00:00,8.3675863694,2.31524508274,3.30231447465,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/26  08:00:00,11.0988194036,2.31524508274,4.38353142168,0.0,1.6500160872,2.750026812,0.453094300192,0.0,0.453094300192
 08/26  09:00:00,12.0341227208,2.31524508274,5.31883473882,0.0,1.6500160872,2.750026812,0.453101885267,0.0,0.453101885267
 08/26  10:00:00,12.4856476992,2.31524508274,5.77035971725,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 08/26  11:00:00,12.5739773478,2.31524508274,5.85868936589,0.0,1.6500160872,2.750026812,0.453099198871,0.0,0.453099198871
 08/26  12:00:00,10.674252543,2.31524508274,5.60898064824,0.0,0.8250080436,1.9250187684,0.453092523513,0.0,0.453092523513
 08/26  13:00:00,10.8257840344,2.31524508274,5.76051213964,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 08/26  14:00:00,10.91446032,2.31524508274,5.84918842523,0.0,0.8250080436,1.9250187684,0.453068855043,0.0,0.453068855043
 08/26  15:00:00,11.062141706,2.31524508274,5.99686981129,0.0,0.8250080436,1.9250187684,0.453071267806,0.0,0.453071267806
 08/26  16:00:00,10.9699522012,2.31524508274,5.90468030645,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 08/26  17:00:00,9.69912920617,2.31524508274,5.45886535502,0.0,0.2750026812,1.6500160872,0.453085485094,0.0,0.453085485094
 08/26  18:00:00,2.87662247039,0.515876377515,0.435727324474,0.0,0.2750026812,1.6500160872,0.45308204952,0.0,0.45308204952
 08/26  19:00:00,5.44917659018,1.06541139209,0.923413096347,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/26  20:00:00,5.8969049048,0.87110333139,0.797782805002,0.0,0.2750026812,1.6500160872,0.45307453458,0.0,0.45307453458
 08/26  21:00:00,6.13630299871,1.05367750602,0.854606724287,0.0,0.2750026812,1.6500160872,0.45308080821,0.0,0.45308080821
 08/26  22:00:00,5.67132104478,0.80070001496,0.642602261419,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/26  23:00:00,6.12194277894,1.05367750602,0.840246504509,0.0,0.2750026812,1.6500160872,0.453084275726,0.0,0.453084275726
 08/26  24:00:00,5.59385074861,0.765498356745,0.60033362346,0.0,0.2750026812,1.6500160872,0.453070799449,0.0,0.453070799449
 08/27  01:00:00,5.87216593831,0.948072531378,0.696074638533,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  02:00:00,5.61823653218,0.80070001496,0.589517748815,0.0,0.2750026812,1.6500160872,0.453079845302,0.0,0.453079845302
 08/27  03:00:00,5.81626741095,0.948072531378,0.640176111165,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  04:00:00,5.20171425785,0.589490065671,0.384205423775,0.0,0.2750026812,1.6500160872,0.453072562933,0.0,0.453072562933
 08/27  05:00:00,5.33097899693,0.70180606398,0.401154164547,0.0,0.2750026812,1.6500160872,0.45307208437,0.0,0.45307208437
 08/27  06:00:00,3.78311990691,0.442117549254,0.264483589257,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  07:00:00,3.19948667698,0.711109422023,0.563358486558,0.0,0.2750026812,1.6500160872,0.453080787466,0.0,0.453080787466
 08/27  08:00:00,3.81523343135,0.958910448292,0.931304214649,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  09:00:00,4.8214097657,1.36720342858,1.52918756872,0.0,0.2750026812,1.6500160872,0.453080919023,0.0,0.453080919023
 08/27  10:00:00,4.64087907984,1.25766480964,1.4581955018,0.0,0.2750026812,1.6500160872,0.45308365646,0.0,0.45308365646
 08/27  11:00:00,4.9946957565,1.39812834684,1.67154864126,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  12:00:00,4.75242104596,1.25766480964,1.56973746792,0.0,0.2750026812,1.6500160872,0.453086575571,0.0,0.453086575571
 08/27  13:00:00,5.08171867364,1.39812834684,1.7585715584,0.0,0.2750026812,1.6500160872,0.453088915407,0.0,0.453088915407
 08/27  14:00:00,4.69904551704,1.25766480964,1.516361939,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  15:00:00,4.86150998077,1.39812834684,1.53836286553,0.0,0.2750026812,1.6500160872,0.45307714243,0.0,0.45307714243
 08/27  16:00:00,4.48662421696,1.25766480964,1.30394063891,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  17:00:00,4.74385077145,1.39812834684,1.42070365621,0.0,0.2750026812,1.6500160872,0.453075470524,0.0,0.453075470524
 08/27  18:00:00,4.37543405454,1.25766480964,1.1927504765,0.0,0.2750026812,1.6500160872,0.453085324094,0.0,0.453085324094
 08/27  19:00:00,6.11928183875,1.39812834684,1.26080139018,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  20:00:00,6.57879600209,1.25766480964,1.09311242405,0.0,0.2750026812,1.6500160872,0.4530815917,0.0,0.4530815917
 08/27  21:00:00,6.74426321932,1.37235758162,1.1438868693,0.0,0.2750026812,1.6500160872,0.453077561553,0.0,0.453077561553
 08/27  22:00:00,6.32806188892,1.18035251399,0.919690606529,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  23:00:00,6.62354528606,1.38052751773,1.01499899993,0.0,0.2750026812,1.6500160872,0.453068747101,0.0,0.453068747101
 08/27  24:00:00,5.92147840077,1.00916912977,0.684290502597,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/28  01:00:00,6.90981932814,1.24698465287,0.884810544468,0.0,0.2750026812,2.2000214496,0.453079236813,0.0,0.453079236813
 08/28  02:00:00,6.42871831188,0.990552672199,0.660141508877,0.0,0.2750026812,2.2000214496,0.453073865449,0.0,0.453073865449
 08/28  03:00:00,6.70430971698,1.13795159634,0.78833398983,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/28  04:00:00,6.16631380507,0.83247359129,0.55581608298,0.0,0.2750026812,2.2000214496,0.453077036094,0.0,0.453077036094
 08/28  05:00:00,6.86175452093,1.09929544852,0.709432260413,0.0,0.5500053624,2.2000214496,0.453074098205,0.0,0.453074098205
 08/28  06:00:00,11.193212628,2.31524508274,4.9764407333,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/28  07:00:00,10.650114345,2.31524508274,4.48483172545,0.0,1.6500160872,2.2000214496,0.453094965406,0.0,0.453094965406
 08/28  08:00:00,18.2260074026,2.31524508274,6.0106657967,0.0,4.9500482616,4.9500482616,0.453111721878,0.0,0.453111721878
 08/28  09:00:00,18.6553621665,2.31524508274,6.44002056051,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/28  10:00:00,18.861080695,2.31524508274,6.64573908901,0.0,4.9500482616,4.9500482616,0.453119617526,0.0,0.453119617526
 08/28  11:00:00,19.0046791139,2.31524508274,6.78933750795,0.0,4.9500482616,4.9500482616,0.453114353302,0.0,0.453114353302
 08/28  12:00:00,18.197756774,2.31524508274,6.53242053042,0.0,4.9500482616,4.4000428992,0.453132719533,0.0,0.453132719533
 08/28  13:00:00,18.8158399365,2.31524508274,6.60049833051,0.0,4.9500482616,4.9500482616,0.453103487543,0.0,0.453103487543
 08/28  14:00:00,18.2580047321,2.31524508274,6.04266312614,0.0,4.9500482616,4.9500482616,0.453087746034,0.0,0.453087746034
 08/28  15:00:00,17.618109417,2.31524508274,5.4027678111,0.0,4.9500482616,4.9500482616,0.453105394392,0.0,0.453105394392
 08/28  16:00:00,17.4460713996,2.31524508274,5.23072979369,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/28  17:00:00,12.0948034085,2.31524508274,4.27950470177,0.0,2.750026812,2.750026812,0.453097650723,0.0,0.453097650723
 08/28  18:00:00,9.96783602756,2.31524508274,3.80255340802,0.0,1.6500160872,2.2000214496,0.453084266496,0.0,0.453084266496
 08/28  19:00:00,11.371029262,2.31524508274,3.67041330913,0.0,1.6500160872,2.2000214496,0.4530945153,0.0,0.4530945153
 08/28  20:00:00,11.4117659609,2.31524508274,3.49348870374,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/28  21:00:00,11.3119306042,2.31524508274,3.39365334702,0.0,1.1000107248,2.2000214496,0.453059586689,0.0,0.453059586689
 08/28  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074031899,0.0,0.453074031899
 08/28  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053051267,0.0,0.453053051267
 08/29  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/29  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306582788,0.0,0.45306582788
 08/29  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307854786,0.0,0.45307854786
 08/29  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/29  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453060852001,0.0,0.453060852001
 08/29  06:00:00,11.290808445,2.31524508274,5.07403655025,0.0,0.5500053624,2.2000214496,0.453080862608,0.0,0.453080862608
 08/29  07:00:00,10.4556323704,2.31524508274,4.29034975085,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/29  08:00:00,17.9627254658,2.31524508274,5.74738385988,0.0,4.9500482616,4.9500482616,0.453108521835,0.0,0.453108521835
 08/29  09:00:00,18.2667226393,2.31524508274,6.05138103331,0.0,4.9500482616,4.9500482616,0.453114121738,0.0,0.453114121738
 08/29  10:00:00,18.1033589027,2.31524508274,5.88801729676,0.0,4.9500482616,4.9500482616,0.453098958613,0.0,0.453098958613
 08/29  11:00:00,17.5948636394,2.31524508274,5.37952203348,0.0,4.9500482616,4.9500482616,0.453104815752,0.0,0.453104815752
 08/29  12:00:00,16.1660780693,2.31524508274,4.50074182572,0.0,4.9500482616,4.4000428992,0.02,0.0,0.02
 08/29  13:00:00,16.9670493604,2.31524508274,4.75170775442,0.0,4.9500482616,4.9500482616,0.453135680079,0.0,0.453135680079
 08/29  14:00:00,17.1534967215,2.31524508274,4.93815511557,0.0,4.9500482616,4.9500482616,0.453115905607,0.0,0.453115905607
 08/29  15:00:00,17.1918526173,2.31524508274,4.97651101139,0.0,4.9500482616,4.9500482616,0.453106961252,0.0,0.453106961252
 08/29  16:00:00,17.3963399288,2.31524508274,5.18099832285,0.0,4.9500482616,4.9500482616,0.453098102255,0.0,0.453098102255
 08/29  17:00:00,12.1992925255,2.31524508274,4.38399381877,0.0,2.750026812,2.750026812,0.453098949587,0.0,0.453098949587
 08/29  18:00:00,10.1668107753,2.31524508274,4.00152815571,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/29  19:00:00,11.594122523,2.31524508274,3.89350657013,0.0,1.6500160872,2.2000214496,0.453095488945,0.0,0.453095488945
 08/29  20:00:00,11.6015804796,2.31524508274,3.68330322248,0.0,1.1000107248,2.2000214496,0.45308680043,0.0,0.45308680043
 08/29  21:00:00,11.468592737,2.31524508274,3.55031547991,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/29  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453070651282,0.0,0.453070651282
 08/29  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081799179,0.0,0.453081799179
 08/29  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/30  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060934446,0.0,0.453060934446
 08/30  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/30  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073730163,0.0,0.453073730163
 08/30  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453052841754,0.0,0.453052841754
 08/30  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/30  06:00:00,10.6285062723,2.31524508274,4.02790104422,0.0,0.5500053624,2.2000214496,0.453073764865,0.0,0.453073764865
 08/30  07:00:00,9.57971032428,2.31524508274,3.41442770474,0.0,1.6500160872,2.2000214496,0.45309858875,0.0,0.45309858875
 08/30  08:00:00,17.5472814432,2.31524508274,5.33193983722,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/30  09:00:00,18.279707691,2.31524508274,6.06436608504,0.0,4.9500482616,4.9500482616,0.453110983972,0.0,0.453110983972
 08/30  10:00:00,18.7293229961,2.31524508274,6.51398139017,0.0,4.9500482616,4.9500482616,0.453113526596,0.0,0.453113526596
 08/30  11:00:00,19.0189589015,2.31524508274,6.80361729552,0.0,4.9500482616,4.9500482616,0.453129259054,0.0,0.453129259054
 08/30  12:00:00,18.3980097699,2.31524508274,6.73267352639,0.0,4.9500482616,4.4000428992,0.453118006391,0.0,0.453118006391
 08/30  13:00:00,19.4818019606,2.31524508274,7.26646035465,0.0,4.9500482616,4.9500482616,0.453115080851,0.0,0.453115080851
 08/30  14:00:00,19.5333484564,2.31524508274,7.31800685046,0.0,4.9500482616,4.9500482616,0.453112261971,0.0,0.453112261971
 08/30  15:00:00,19.6084406598,2.31524508274,7.39309905387,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/30  16:00:00,19.2642327813,2.31524508274,7.04889117536,0.0,4.9500482616,4.9500482616,0.45312377515,0.0,0.45312377515
 08/30  17:00:00,13.2584611188,2.31524508274,5.44316241205,0.0,2.750026812,2.750026812,0.453099762547,0.0,0.453099762547
 08/30  18:00:00,10.6212271943,2.31524508274,4.45594457473,0.0,1.6500160872,2.2000214496,0.453100879638,0.0,0.453100879638
 08/30  19:00:00,11.7898082393,2.31524508274,4.08919228647,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/30  20:00:00,11.8469133615,2.31524508274,3.92863610432,0.0,1.1000107248,2.2000214496,0.453089673248,0.0,0.453089673248
 08/30  21:00:00,11.7729892555,2.31524508274,3.85471199841,0.0,1.1000107248,2.2000214496,0.453067060429,0.0,0.453067060429
 08/30  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/30  23:00:00,5.10834463751,0.210339108654,0.119981398051,0.0,0.2750026812,2.2000214496,0.453080161716,0.0,0.453080161716
 08/30  24:00:00,5.46846961285,0.442117549254,0.24832793279,0.0,0.2750026812,2.2000214496,0.45305933242,0.0,0.45305933242
 08/31  01:00:00,4.89514705943,0.070113036218,0.0470098924119,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/31  02:00:00,4.99098671994,0.140226072436,0.0727365167021,0.0,0.2750026812,2.2000214496,0.453073493239,0.0,0.453073493239
 08/31  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453051336329,0.0,0.453051336329
 08/31  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/31  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453069592676,0.0,0.453069592676
 08/31  06:00:00,11.0275900617,2.31524508274,4.42698483359,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/31  07:00:00,9.77577580633,2.31524508274,3.61049318678,0.0,1.6500160872,2.2000214496,0.453060658664,0.0,0.453060658664
 08/31  08:00:00,17.3855134434,2.31524508274,5.17017183751,0.0,4.9500482616,4.9500482616,0.453114720532,0.0,0.453114720532
 08/31  09:00:00,17.9152364458,2.31524508274,5.69989483983,0.0,4.9500482616,4.9500482616,0.453117258268,0.0,0.453117258268
 08/31  10:00:00,18.2487571965,2.31524508274,6.03341559059,0.0,4.9500482616,4.9500482616,0.453120554759,0.0,0.453120554759
 08/31  11:00:00,18.5244848969,2.31524508274,6.30914329095,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/31  12:00:00,17.9099960729,2.31524508274,6.24465982935,0.0,4.9500482616,4.4000428992,0.453136080337,0.0,0.453136080337
 08/31  13:00:00,19.0677449471,2.31524508274,6.85240334119,0.0,4.9500482616,4.9500482616,0.45312795406,0.0,0.45312795406
 08/31  14:00:00,19.2888017404,2.31524508274,7.07346013442,0.0,4.9500482616,4.9500482616,0.453074817476,0.0,0.453074817476
 08/31  15:00:00,19.5167486174,2.31524508274,7.30140701141,0.0,4.9500482616,4.9500482616,0.453114825921,0.0,0.453114825921
 08/31  16:00:00,19.5819902761,2.31524508274,7.36664867012,0.0,4.9500482616,4.9500482616,0.453121746444,0.0,0.453121746444
 08/31  17:00:00,13.9962636617,2.31524508274,6.18096495492,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 08/31  18:00:00,11.6410762898,2.31524508274,5.4757936703,0.0,1.6500160872,2.2000214496,0.453103049352,0.0,0.453103049352
 08/31  19:00:00,12.7353029424,2.31524508274,5.03468698949,0.0,1.6500160872,2.2000214496,0.45309638525,0.0,0.45309638525
 08/31  20:00:00,12.5374964754,2.31524508274,4.61921921826,0.0,1.1000107248,2.2000214496,0.453089963752,0.0,0.453089963752
 08/31  21:00:00,12.205543647,2.31524508274,4.28726638984,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/31  22:00:00,5.55670293627,0.301891476817,0.201784647445,0.0,0.5500053624,2.2000214496,0.453083639734,0.0,0.453083639734
 08/31  23:00:00,5.88130642132,0.659603101889,0.443679188622,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/31  24:00:00,6.23312027539,0.854491723017,0.600604421568,0.0,0.2750026812,2.2000214496,0.453079590227,0.0,0.453079590227
 09/01  01:00:00,6.18648426086,0.835611392963,0.572848737095,0.0,0.2750026812,2.2000214496,0.453075869682,0.0,0.453075869682
 09/01  02:00:00,6.07054247437,0.772644800727,0.51987354284,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/01  03:00:00,5.83426718924,0.636232089817,0.420010968615,0.0,0.2750026812,2.2000214496,0.453071547237,0.0,0.453071547237
 09/01  04:00:00,5.77828748497,0.620007521726,0.380255832444,0.0,0.2750026812,2.2000214496,0.453084701297,0.0,0.453084701297
 09/01  05:00:00,5.98055626847,0.566119053599,0.361410402863,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/01  06:00:00,11.539991703,2.31524508274,4.93938647497,0.0,0.5500053624,2.2000214496,0.453054163907,0.0,0.453054163907
 09/01  07:00:00,10.6078065778,2.31524508274,4.44252395821,0.0,1.6500160872,2.2000214496,0.453095846461,0.0,0.453095846461
 09/01  08:00:00,18.6660036852,2.31524508274,6.45066207925,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/01  09:00:00,19.3165957351,2.31524508274,7.10125412921,0.0,4.9500482616,4.9500482616,0.45311278719,0.0,0.45311278719
 09/01  10:00:00,19.6377310992,2.31524508274,7.42238949322,0.0,4.9500482616,4.9500482616,0.453118072092,0.0,0.453118072092
 09/01  11:00:00,19.5306895755,2.31524508274,7.31534796956,0.0,4.9500482616,4.9500482616,0.45312445796,0.0,0.45312445796
 09/01  12:00:00,18.4703068916,2.31524508274,6.8049706481,0.0,4.9500482616,4.4000428992,0.453118543197,0.0,0.453118543197
 09/01  13:00:00,19.1939813517,2.31524508274,6.97863974577,0.0,4.9500482616,4.9500482616,0.453114272058,0.0,0.453114272058
 09/01  14:00:00,19.5429290554,2.31524508274,7.32758744948,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/01  15:00:00,19.7145926099,2.31524508274,7.49925100395,0.0,4.9500482616,4.9500482616,0.453105185571,0.0,0.453105185571
 09/01  16:00:00,19.5528121372,2.31524508274,7.33747053127,0.0,4.9500482616,4.9500482616,0.453122695983,0.0,0.453122695983
 09/01  17:00:00,12.9964108329,2.31524508274,5.18111212619,0.0,2.750026812,2.750026812,0.453105139256,0.0,0.453105139256
 09/01  18:00:00,10.3952048873,2.31524508274,4.22992226776,0.0,1.6500160872,2.2000214496,0.453089581517,0.0,0.453089581517
 09/01  19:00:00,11.8951835188,2.31524508274,4.19456756595,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/01  20:00:00,11.8969457199,2.31524508274,3.97866846277,0.0,1.1000107248,2.2000214496,0.453059265513,0.0,0.453059265513
 09/01  21:00:00,11.8243200662,2.31524508274,3.90604280904,0.0,1.1000107248,2.2000214496,0.453054172416,0.0,0.453054172416
 09/01  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/01  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066580943,0.0,0.453066580943
 09/01  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/02  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079466892,0.0,0.453079466892
 09/02  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058762836,0.0,0.453058762836
 09/02  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/02  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071734014,0.0,0.453071734014
 09/02  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057318611,0.0,0.453057318611
 09/02  06:00:00,11.0408833677,2.31524508274,4.44027813963,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/02  07:00:00,8.17993592212,2.31524508274,3.11466402737,0.0,0.5500053624,2.2000214496,0.453082452869,0.0,0.453082452869
 09/02  08:00:00,9.98936430051,2.31524508274,3.27407631856,0.0,1.6500160872,2.750026812,0.453088842934,0.0,0.453088842934
 09/02  09:00:00,9.8867497271,2.31524508274,3.17146174516,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 09/02  10:00:00,9.73074020088,2.31524508274,3.01545221894,0.0,1.6500160872,2.750026812,0.453076088569,0.0,0.453076088569
 09/02  11:00:00,9.61738262,2.31524508274,2.90209463805,0.0,1.6500160872,2.750026812,0.453064159483,0.0,0.453064159483
 09/02  12:00:00,7.46971197098,2.31524508274,2.40444007624,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 09/02  13:00:00,7.41257247773,2.31524508274,2.34730058299,0.0,0.8250080436,1.9250187684,0.453086901608,0.0,0.453086901608
 09/02  14:00:00,7.25164795715,2.31524508274,2.18637606241,0.0,0.8250080436,1.9250187684,0.453061810053,0.0,0.453061810053
 09/02  15:00:00,7.28128262578,2.31524508274,2.21601073104,0.0,0.8250080436,1.9250187684,0.453084718452,0.0,0.453084718452
 09/02  16:00:00,7.40365486199,2.31524508274,2.33838296724,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 09/02  17:00:00,6.39414141614,2.31524508274,2.153877565,0.0,0.2750026812,1.6500160872,0.453060480193,0.0,0.453060480193
 09/02  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/02  19:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079794211,0.0,0.453079794211
 09/02  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064797715,0.0,0.453064797715
 09/02  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/02  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305321049,0.0,0.45305321049
 09/02  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306501677,0.0,0.45306501677
 09/02  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076503486,0.0,0.453076503486
 09/03  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453052957474,0.0,0.453052957474
 09/03  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062794318,0.0,0.453062794318
 09/03  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  06:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078555659,0.0,0.453078555659
 09/03  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078956949,0.0,0.453078956949
 09/03  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  09:00:00,2.20302551428,0.140226072436,0.137780673435,0.0,0.2750026812,1.6500160872,0.453080115936,0.0,0.453080115936
 09/03  10:00:00,2.45082640343,0.280452144872,0.245355490151,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  11:00:00,2.29710770959,0.210339108654,0.161749832529,0.0,0.2750026812,1.6500160872,0.453086073155,0.0,0.453086073155
 09/03  12:00:00,2.10118357513,0.105169554327,0.070995252399,0.0,0.2750026812,1.6500160872,0.453076798319,0.0,0.453076798319
 09/03  13:00:00,3.1717979719,0.597267068805,0.649512134691,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  14:00:00,3.45292349965,0.748067667108,0.779837064134,0.0,0.2750026812,1.6500160872,0.453082683721,0.0,0.453082683721
 09/03  15:00:00,2.56354442298,0.358582465707,0.279943188866,0.0,0.2750026812,1.6500160872,0.45308050174,0.0,0.45308050174
 09/03  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  17:00:00,2.26897956813,0.210339108654,0.133621691069,0.0,0.2750026812,1.6500160872,0.453068197484,0.0,0.453068197484
 09/03  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  19:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077945459,0.0,0.453077945459
 09/03  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054420173,0.0,0.453054420173
 09/03  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070220411,0.0,0.453070220411
 09/03  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079805904,0.0,0.453079805904
 09/03  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056314759,0.0,0.453056314759
 09/04  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066183999,0.0,0.453066183999
 09/04  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076012695,0.0,0.453076012695
 09/04  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  06:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058513209,0.0,0.453058513209
 09/04  07:00:00,2.02820467771,0.0525847771635,0.0506011321449,0.0,0.2750026812,1.6500160872,0.453078514316,0.0,0.453078514316
 09/04  08:00:00,2.66542918566,0.35056518109,0.389845236168,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  09:00:00,2.58827639701,0.280452144872,0.382805483732,0.0,0.2750026812,1.6500160872,0.453080171491,0.0,0.453080171491
 09/04  10:00:00,2.81017650753,0.403367668412,0.48179007071,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  11:00:00,3.27883073096,0.63246872702,0.721343235537,0.0,0.2750026812,1.6500160872,0.453085386301,0.0,0.453085386301
 09/04  12:00:00,3.35011488783,0.632178446808,0.792917672622,0.0,0.2750026812,1.6500160872,0.453083149054,0.0,0.453083149054
 09/04  13:00:00,3.7775483885,0.825617427519,1.02691219257,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  14:00:00,4.42975606336,1.09584095891,1.40889633605,0.0,0.2750026812,1.6500160872,0.453079248622,0.0,0.453079248622
 09/04  15:00:00,4.85750825451,1.28162793323,1.65086155288,0.0,0.2750026812,1.6500160872,0.453085211965,0.0,0.453085211965
 09/04  16:00:00,4.94697691484,1.31231538673,1.70964275971,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  17:00:00,4.8944013153,1.32801531062,1.64136723628,0.0,0.2750026812,1.6500160872,0.453084083507,0.0,0.453084083507
 09/04  18:00:00,4.68145037819,1.31231538673,1.44411622306,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  19:00:00,6.44514409628,1.28935916279,1.31159949841,0.0,0.2750026812,1.6500160872,0.453080489446,0.0,0.453080489446
 09/04  20:00:00,6.75569042278,1.25046555021,1.27720610417,0.0,0.2750026812,1.6500160872,0.453078531183,0.0,0.453078531183
 09/04  21:00:00,6.71197133354,1.27003108888,1.21392147625,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  22:00:00,6.50074289961,1.17315325456,1.09957087665,0.0,0.2750026812,1.6500160872,0.453074591151,0.0,0.453074591151
 09/04  23:00:00,6.4908745858,1.21204686714,1.05080895025,0.0,0.2750026812,1.6500160872,0.453078560675,0.0,0.453078560675
 09/04  24:00:00,5.96707422737,0.941216367608,0.797839091357,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/05  01:00:00,7.0602293422,1.25070301497,1.03150219643,0.0,0.2750026812,2.2000214496,0.453073465486,0.0,0.453073465486
 09/05  02:00:00,6.46598858123,0.941216367608,0.74674808282,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/05  03:00:00,6.44629724729,0.983564469804,0.684708646684,0.0,0.2750026812,2.2000214496,0.453075721847,0.0,0.453075721847
 09/05  04:00:00,6.14275788076,0.835611392963,0.52912235699,0.0,0.2750026812,2.2000214496,0.453077703513,0.0,0.453077703513
 09/05  05:00:00,6.54609232965,0.91330629348,0.579759224167,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/05  06:00:00,11.4950183411,2.31524508274,4.89441311304,0.0,0.5500053624,2.2000214496,0.453086664925,0.0,0.453086664925
 09/05  07:00:00,10.5735388022,2.31524508274,4.40825618266,0.0,1.6500160872,2.2000214496,0.453090588968,0.0,0.453090588968
 09/05  08:00:00,18.5224679827,2.31524508274,6.30712637676,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/05  09:00:00,19.1203411315,2.31524508274,6.90499952559,0.0,4.9500482616,4.9500482616,0.45311603983,0.0,0.45311603983
 09/05  10:00:00,19.5186540056,2.31524508274,7.30331239966,0.0,4.9500482616,4.9500482616,0.453115876945,0.0,0.453115876945
 09/05  11:00:00,19.6265783565,2.31524508274,7.41123675055,0.0,4.9500482616,4.9500482616,0.453130821907,0.0,0.453130821907
 09/05  12:00:00,18.9707291877,2.31524508274,7.3053929442,0.0,4.9500482616,4.4000428992,0.453124584208,0.0,0.453124584208
 09/05  13:00:00,19.9940072495,2.31524508274,7.77866564352,0.0,4.9500482616,4.9500482616,0.453131554723,0.0,0.453131554723
 09/05  14:00:00,19.9465682301,2.31524508274,7.73122662411,0.0,4.9500482616,4.9500482616,0.453102939422,0.0,0.453102939422
 09/05  15:00:00,19.9171407283,2.31524508274,7.70179912236,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/05  16:00:00,19.9756716058,2.31524508274,7.76032999988,0.0,4.9500482616,4.9500482616,0.453117577555,0.0,0.453117577555
 09/05  17:00:00,14.598567519,2.31524508274,6.78326881225,0.0,2.750026812,2.750026812,0.453109217939,0.0,0.453109217939
 09/05  18:00:00,12.1077082991,2.31524508274,5.94242567958,0.0,1.6500160872,2.2000214496,0.453097885817,0.0,0.453097885817
 09/05  19:00:00,13.4937890348,2.31524508274,5.40933974857,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/05  20:00:00,12.9887525674,2.31524508274,5.07047531027,0.0,1.1000107248,2.2000214496,0.453087515078,0.0,0.453087515078
 09/05  21:00:00,12.7805482183,2.31524508274,4.86227096116,0.0,1.1000107248,2.2000214496,0.453084522785,0.0,0.453084522785
 09/05  22:00:00,5.74216154716,0.391319383085,0.297815352065,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/05  23:00:00,6.47829795537,0.948362811589,0.751911012972,0.0,0.2750026812,2.2000214496,0.453081001899,0.0,0.453081001899
 09/05  24:00:00,6.53108446166,0.988151911894,0.76490841896,0.0,0.2750026812,2.2000214496,0.453086091575,0.0,0.453086091575
 09/06  01:00:00,6.32054652123,0.87795949516,0.664562895262,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/06  02:00:00,6.18697943094,0.829841209998,0.579114090141,0.0,0.2750026812,2.2000214496,0.453071786994,0.0,0.453071786994
 09/06  03:00:00,6.11403142774,0.784185166658,0.55182213028,0.0,0.2750026812,2.2000214496,0.453069332559,0.0,0.453069332559
 09/06  04:00:00,5.67959270856,0.542748041526,0.358820536226,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/06  05:00:00,5.89932759947,0.526523473435,0.319777314033,0.0,0.5500053624,2.2000214496,0.453088905273,0.0,0.453088905273
 09/06  06:00:00,11.3843002098,2.31524508274,4.78369498172,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/06  07:00:00,10.4975015552,2.31524508274,4.3322189357,0.0,1.6500160872,2.2000214496,0.4530615611,0.0,0.4530615611
 09/06  08:00:00,18.4964222803,2.31524508274,6.28108067435,0.0,4.9500482616,4.9500482616,0.453117654648,0.0,0.453117654648
