Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/23  17:00:00,6.30073304789,2.31524508274,2.06046919674,0.0,0.2750026812,1.6500160872,0.453086170188,0.0,0.453086170188
 09/23  18:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/23  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081378027,0.0,0.453081378027
 09/23  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076299742,0.0,0.453076299742
 09/23  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/23  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080814169,0.0,0.453080814169
 09/23  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/23  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059868821,0.0,0.453059868821
 09/24  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072023169,0.0,0.453072023169
 09/24  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082969047,0.0,0.453082969047
 09/24  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060533806,0.0,0.453060533806
 09/24  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  06:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077787748,0.0,0.453077787748
 09/24  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082575526,0.0,0.453082575526
 09/24  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081895544,0.0,0.453081895544
 09/24  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082451427,0.0,0.453082451427
 09/24  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082996247,0.0,0.453082996247
 09/24  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  14:00:00,2.22243832307,0.168967959431,0.128451595235,0.0,0.2750026812,1.6500160872,0.453084043416,0.0,0.453084043416
 09/24  15:00:00,2.92008794765,0.583795022747,0.411274156497,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  16:00:00,3.03994453375,0.667910666717,0.447015098633,0.0,0.2750026812,1.6500160872,0.453079477173,0.0,0.453079477173
 09/24  17:00:00,2.42802821646,0.309037920799,0.19397152726,0.0,0.2750026812,1.6500160872,0.453079447318,0.0,0.453079447318
 09/24  18:00:00,2.65473475752,0.231778440599,0.114104215181,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082209046,0.0,0.453082209046
 09/24  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084297632,0.0,0.453084297632
 09/24  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530831951,0.0,0.4530831951
 09/24  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060754586,0.0,0.453060754586
 09/25  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074133689,0.0,0.453074133689
 09/25  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/25  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054845787,0.0,0.453054845787
 09/25  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069470184,0.0,0.453069470184
 09/25  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/25  06:00:00,9.03082065923,2.31524508274,2.04638209782,0.0,0.5500053624,2.2000214496,0.453059765466,0.0,0.453059765466
 09/25  07:00:00,7.93177697621,2.31524508274,1.76649435667,0.0,1.6500160872,2.2000214496,0.453093977437,0.0,0.453093977437
 09/25  08:00:00,15.7008732578,2.31524508274,3.48553165188,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/25  09:00:00,16.1873042526,2.31524508274,3.97196264667,0.0,4.9500482616,4.9500482616,0.453113475143,0.0,0.453113475143
 09/25  10:00:00,16.6204558267,2.31524508274,4.40511422073,0.0,4.9500482616,4.9500482616,0.453121882352,0.0,0.453121882352
 09/25  11:00:00,16.8629144863,2.31524508274,4.64757288036,0.0,4.9500482616,4.9500482616,0.45313461651,0.0,0.45313461651
 09/25  12:00:00,15.5853749872,2.31524508274,3.9200387437,0.0,4.9500482616,4.4000428992,0.45314327323,0.0,0.45314327323
 09/25  13:00:00,16.2076972394,2.31524508274,3.99235563346,0.0,4.9500482616,4.9500482616,0.453129893196,0.0,0.453129893196
 09/25  14:00:00,16.2736406265,2.31524508274,4.05829902051,0.0,4.9500482616,4.9500482616,0.453089475876,0.0,0.453089475876
 09/25  15:00:00,16.2052108922,2.31524508274,3.98986928626,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/25  16:00:00,16.1409968999,2.31524508274,3.92565529398,0.0,4.9500482616,4.9500482616,0.45312206219,0.0,0.45312206219
 09/25  17:00:00,10.7937978091,2.31524508274,2.97849910235,0.0,2.750026812,2.750026812,0.453075714692,0.0,0.453075714692
 09/25  18:00:00,9.08366739804,2.31524508274,2.53455144516,0.0,1.6500160872,2.2000214496,0.453089219396,0.0,0.453089219396
 09/25  19:00:00,10.8857775527,2.31524508274,2.41749493312,0.0,1.6500160872,2.2000214496,0.453083484904,0.0,0.453083484904
 09/25  20:00:00,10.1951342068,2.31524508274,2.27685694968,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/25  21:00:00,10.1810184472,2.31524508274,2.26274119002,0.0,1.1000107248,2.2000214496,0.453054235196,0.0,0.453054235196
 09/25  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453070861484,0.0,0.453070861484
 09/25  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/25  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453051555204,0.0,0.453051555204
 09/26  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/26  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066270385,0.0,0.453066270385
 09/26  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080915947,0.0,0.453080915947
 09/26  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/26  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453065350997,0.0,0.453065350997
 09/26  06:00:00,9.49182106547,2.31524508274,2.50738250406,0.0,0.5500053624,2.2000214496,0.453053506114,0.0,0.453053506114
 09/26  07:00:00,8.24530944576,2.31524508274,2.08002682622,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/26  08:00:00,15.6152275509,2.31524508274,3.39988594497,0.0,4.9500482616,4.9500482616,0.453101067241,0.0,0.453101067241
 09/26  09:00:00,16.1521093032,2.31524508274,3.93676769727,0.0,4.9500482616,4.9500482616,0.453119424621,0.0,0.453119424621
 09/26  10:00:00,16.8948283986,2.31524508274,4.6794867927,0.0,4.9500482616,4.9500482616,0.453121070863,0.0,0.453121070863
 09/26  11:00:00,17.2304937947,2.31524508274,5.01515218877,0.0,4.9500482616,4.9500482616,0.453133522806,0.0,0.453133522806
 09/26  12:00:00,16.5708687579,2.31524508274,4.90553251439,0.0,4.9500482616,4.4000428992,0.453126199914,0.0,0.453126199914
 09/26  13:00:00,17.6380552725,2.31524508274,5.42271366656,0.0,4.9500482616,4.9500482616,0.453134700479,0.0,0.453134700479
 09/26  14:00:00,17.6214611544,2.31524508274,5.4061195485,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/26  15:00:00,17.6245630163,2.31524508274,5.40922141037,0.0,4.9500482616,4.9500482616,0.453107444072,0.0,0.453107444072
 09/26  16:00:00,17.9438959751,2.31524508274,5.72855436914,0.0,4.9500482616,4.9500482616,0.453100410861,0.0,0.453100410861
 09/26  17:00:00,12.4117959537,2.31524508274,4.59649724697,0.0,2.750026812,2.750026812,0.453104012353,0.0,0.453104012353
 09/26  18:00:00,10.35676126,2.31524508274,3.80764530716,0.0,1.6500160872,2.2000214496,0.453104863207,0.0,0.453104863207
 09/26  19:00:00,12.0094038882,2.31524508274,3.54112126861,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/26  20:00:00,11.2527682635,2.31524508274,3.33449100631,0.0,1.1000107248,2.2000214496,0.45309136678,0.0,0.45309136678
 09/26  21:00:00,11.1337199159,2.31524508274,3.21544265873,0.0,1.1000107248,2.2000214496,0.453087923649,0.0,0.453087923649
 09/26  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/26  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068017134,0.0,0.453068017134
 09/26  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082653608,0.0,0.453082653608
 09/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063572692,0.0,0.453063572692
 09/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078316576,0.0,0.453078316576
 09/27  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453065185633,0.0,0.453065185633
 09/27  06:00:00,10.2668960988,2.31524508274,3.28245753743,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/27  07:00:00,9.04895337599,2.31524508274,2.88367075645,0.0,1.6500160872,2.2000214496,0.453081430439,0.0,0.453081430439
 09/27  08:00:00,16.7655892621,2.31524508274,4.55024765611,0.0,4.9500482616,4.9500482616,0.453112301073,0.0,0.453112301073
 09/27  09:00:00,17.4428544222,2.31524508274,5.22751281631,0.0,4.9500482616,4.9500482616,0.453118579017,0.0,0.453118579017
 09/27  10:00:00,17.8262362677,2.31524508274,5.61089466175,0.0,4.9500482616,4.9500482616,0.453116184356,0.0,0.453116184356
 09/27  11:00:00,18.0977663857,2.31524508274,5.88242477973,0.0,4.9500482616,4.9500482616,0.45312640627,0.0,0.45312640627
 09/27  12:00:00,17.6649195654,2.31524508274,5.99958332184,0.0,4.9500482616,4.4000428992,0.02,0.0,0.02
 09/27  13:00:00,18.8625198709,2.31524508274,6.64717826492,0.0,4.9500482616,4.9500482616,0.453137198866,0.0,0.453137198866
 09/27  14:00:00,18.9933848313,2.31524508274,6.77804322536,0.0,4.9500482616,4.9500482616,0.453104978764,0.0,0.453104978764
 09/27  15:00:00,18.990358576,2.31524508274,6.77501697004,0.0,4.9500482616,4.9500482616,0.453105540647,0.0,0.453105540647
 09/27  16:00:00,18.759089598,2.31524508274,6.5437479921,0.0,4.9500482616,4.9500482616,0.453123353982,0.0,0.453123353982
 09/27  17:00:00,13.1515789409,2.31524508274,5.33628023414,0.0,2.750026812,2.750026812,0.45310028437,0.0,0.45310028437
 09/27  18:00:00,11.5572290223,2.31524508274,4.62427973612,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/27  19:00:00,12.7446927344,2.31524508274,4.27641011488,0.0,1.6500160872,2.2000214496,0.453101307156,0.0,0.453101307156
 09/27  20:00:00,11.8653321402,2.31524508274,3.94705488303,0.0,1.1000107248,2.2000214496,0.453083221411,0.0,0.453083221411
 09/27  21:00:00,11.7368424409,2.31524508274,3.81856518378,0.0,1.1000107248,2.2000214496,0.453057689411,0.0,0.453057689411
 09/27  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/27  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070817997,0.0,0.453070817997
 09/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453051676822,0.0,0.453051676822
 09/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066580797,0.0,0.453066580797
 09/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081393809,0.0,0.453081393809
 09/28  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453070558004,0.0,0.453070558004
 09/28  06:00:00,11.3629080041,2.31524508274,4.37846944265,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/28  07:00:00,9.61996699334,2.31524508274,3.4546843738,0.0,1.6500160872,2.2000214496,0.453076954271,0.0,0.453076954271
 09/28  08:00:00,16.9211946299,2.31524508274,4.705853024,0.0,4.9500482616,4.9500482616,0.45310223952,0.0,0.45310223952
 09/28  09:00:00,17.1480497466,2.31524508274,4.93270814068,0.0,4.9500482616,4.9500482616,0.453123379827,0.0,0.453123379827
 09/28  10:00:00,17.5193284617,2.31524508274,5.3039868558,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/28  11:00:00,17.7290754582,2.31524508274,5.51373385223,0.0,4.9500482616,4.9500482616,0.453119816258,0.0,0.453119816258
 09/28  12:00:00,17.0032211572,2.31524508274,5.33788491366,0.0,4.9500482616,4.4000428992,0.45313664848,0.0,0.45313664848
 09/28  13:00:00,17.9022802592,2.31524508274,5.68693865321,0.0,4.9500482616,4.9500482616,0.45312286458,0.0,0.45312286458
 09/28  14:00:00,17.9730355045,2.31524508274,5.75769389859,0.0,4.9500482616,4.9500482616,0.453081682643,0.0,0.453081682643
 09/28  15:00:00,18.056540666,2.31524508274,5.84119906006,0.0,4.9500482616,4.9500482616,0.453109155207,0.0,0.453109155207
 09/28  16:00:00,17.7643655545,2.31524508274,5.54902394858,0.0,4.9500482616,4.9500482616,0.453119663756,0.0,0.453119663756
 09/28  17:00:00,12.0059078649,2.31524508274,4.19060915819,0.0,2.750026812,2.750026812,0.453101971493,0.0,0.453101971493
 09/28  18:00:00,10.5576718424,2.31524508274,3.62472255614,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/28  19:00:00,11.8491821299,2.31524508274,3.38089951031,0.0,1.6500160872,2.2000214496,0.453082116406,0.0,0.453082116406
 09/28  20:00:00,11.0241343118,2.31524508274,3.1058570547,0.0,1.1000107248,2.2000214496,0.453079622486,0.0,0.453079622486
 09/28  21:00:00,10.7937983672,2.31524508274,2.87552111004,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/28  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082971965,0.0,0.453082971965
 09/28  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079172461,0.0,0.453079172461
 09/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/29  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060173434,0.0,0.453060173434
 09/29  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/29  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075106992,0.0,0.453075106992
 09/29  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056124875,0.0,0.453056124875
 09/29  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/29  06:00:00,10.4182364116,2.31524508274,3.43379785023,0.0,0.5500053624,2.2000214496,0.453080263816,0.0,0.453080263816
 09/29  07:00:00,9.02606083721,2.31524508274,2.86077821767,0.0,1.6500160872,2.2000214496,0.453097916039,0.0,0.453097916039
 09/29  08:00:00,17.0458440693,2.31524508274,4.83050246335,0.0,4.9500482616,4.9500482616,0.453112917531,0.0,0.453112917531
 09/29  09:00:00,17.6961117914,2.31524508274,5.48077018549,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/29  10:00:00,18.1343116891,2.31524508274,5.91897008319,0.0,4.9500482616,4.9500482616,0.453119964149,0.0,0.453119964149
 09/29  11:00:00,17.0660774949,2.31524508274,4.85073588898,0.0,4.9500482616,4.9500482616,0.453121867381,0.0,0.453121867381
 09/29  12:00:00,15.6502854353,2.31524508274,3.98494919179,0.0,4.9500482616,4.4000428992,0.453131848384,0.0,0.453131848384
 09/29  13:00:00,16.8648837642,2.31524508274,4.64954215823,0.0,4.9500482616,4.9500482616,0.453117739707,0.0,0.453117739707
 09/29  14:00:00,16.9478225881,2.31524508274,4.73248098213,0.0,4.9500482616,4.9500482616,0.453114160678,0.0,0.453114160678
 09/29  15:00:00,16.8717850695,2.31524508274,4.65644346359,0.0,4.9500482616,4.9500482616,0.453097353278,0.0,0.453097353278
 09/29  16:00:00,16.930521377,2.31524508274,4.7151797711,0.0,4.9500482616,4.9500482616,0.453111074951,0.0,0.453111074951
 09/29  17:00:00,10.8452014362,2.31524508274,3.02990272947,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 09/29  18:00:00,8.86275915776,2.31524508274,1.92980987155,0.0,1.6500160872,2.2000214496,0.453104409053,0.0,0.453104409053
 09/29  19:00:00,10.0905318393,2.31524508274,1.62224921975,0.0,1.6500160872,2.2000214496,0.453083802886,0.0,0.453083802886
 09/29  20:00:00,9.3079657699,2.31524508274,1.38968851276,0.0,1.1000107248,2.2000214496,0.453063466975,0.0,0.453063466975
 09/29  21:00:00,9.1373631471,2.31524508274,1.21908588996,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/29  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078202284,0.0,0.453078202284
 09/29  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/29  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059221418,0.0,0.453059221418
 09/30  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074217409,0.0,0.453074217409
 09/30  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/30  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055308142,0.0,0.453055308142
 09/30  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070355753,0.0,0.453070355753
 09/30  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/30  06:00:00,7.70622832872,2.31524508274,0.721789767314,0.0,0.5500053624,2.2000214496,0.453061270721,0.0,0.453061270721
 09/30  07:00:00,5.3042153569,2.31524508274,0.238943462154,0.0,0.5500053624,2.2000214496,0.45307923464,0.0,0.45307923464
 09/30  08:00:00,7.38407787868,2.31524508274,0.668789896738,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 09/30  09:00:00,7.55858098888,2.31524508274,0.843293006937,0.0,1.6500160872,2.750026812,0.453086923507,0.0,0.453086923507
 09/30  10:00:00,7.76350701557,2.31524508274,1.04821903363,0.0,1.6500160872,2.750026812,0.453095936475,0.0,0.453095936475
 09/30  11:00:00,7.83849530397,2.31524508274,1.12320732202,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 09/30  12:00:00,6.070929531,2.31524508274,1.00565763626,0.0,0.8250080436,1.9250187684,0.453100573995,0.0,0.453100573995
 09/30  13:00:00,6.21634760717,2.31524508274,1.15107571243,0.0,0.8250080436,1.9250187684,0.453099602696,0.0,0.453099602696
 09/30  14:00:00,6.47932223562,2.31524508274,1.41405034087,0.0,0.8250080436,1.9250187684,0.453075848203,0.0,0.453075848203
 09/30  15:00:00,6.50542601757,2.31524508274,1.44015412283,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 09/30  16:00:00,6.29036951067,2.31524508274,1.22509761593,0.0,0.8250080436,1.9250187684,0.4530950083,0.0,0.4530950083
 09/30  17:00:00,5.27246994702,2.31524508274,1.03220609588,0.0,0.2750026812,1.6500160872,0.45308809059,0.0,0.45308809059
 09/30  18:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/30  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080849041,0.0,0.453080849041
 09/30  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/30  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308547228,0.0,0.45308547228
 09/30  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072113018,0.0,0.453072113018
 09/30  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/30  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053184985,0.0,0.453053184985
 10/01  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530658978,0.0,0.4530658978
 10/01  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077342533,0.0,0.453077342533
 10/01  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055293091,0.0,0.453055293091
 10/01  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  06:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073263283,0.0,0.453073263283
 10/01  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  08:00:00,2.2509486764,0.157754331491,0.168175576505,0.0,0.2750026812,1.6500160872,0.45307527771,0.0,0.45307527771
 10/01  09:00:00,2.56262157539,0.280452144872,0.357150662118,0.0,0.2750026812,1.6500160872,0.453085147814,0.0,0.453085147814
 10/01  10:00:00,3.4538287346,0.667380105023,0.861429861171,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  11:00:00,3.20024692729,0.56206541059,0.713162748297,0.0,0.2750026812,1.6500160872,0.453078940407,0.0,0.453078940407
 10/01  12:00:00,3.66416547934,0.702581763238,1.0365649477,0.0,0.2750026812,1.6500160872,0.453080596432,0.0,0.453080596432
 10/01  13:00:00,3.40050028199,0.56206541059,0.913416102996,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  14:00:00,4.65123724554,1.06312600417,1.66309247296,0.0,0.2750026812,1.6500160872,0.453080558649,0.0,0.453080558649
 10/01  15:00:00,4.19546479968,0.87110333139,1.39934269989,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  16:00:00,4.64446884831,1.08887916424,1.63057091567,0.0,0.2750026812,1.6500160872,0.453078401659,0.0,0.453078401659
 10/01  17:00:00,4.00710591401,0.87110333139,1.21098381422,0.0,0.2750026812,1.6500160872,0.453078827826,0.0,0.453078827826
 10/01  18:00:00,5.09821519093,1.08887916424,1.31665059163,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  19:00:00,6.07173281158,0.87110333139,0.972610711783,0.0,0.2750026812,1.6500160872,0.453082075557,0.0,0.453082075557
 10/01  20:00:00,6.51514416824,1.08887916424,1.19824623559,0.0,0.2750026812,1.6500160872,0.453084648523,0.0,0.453084648523
 10/01  21:00:00,6.01009161822,0.87110333139,0.910969518428,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  22:00:00,6.4204138205,1.08887916424,1.10351588786,0.0,0.2750026812,1.6500160872,0.452991423771,0.0,0.452991423771
 10/01  23:00:00,5.93843164893,0.87110333139,0.839309549134,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  24:00:00,6.32215632824,1.08887916424,1.0052583956,0.0,0.2750026812,1.6500160872,0.453080486892,0.0,0.453080486892
 10/02  01:00:00,6.43570774404,0.87110333139,0.786580281848,0.0,0.2750026812,2.2000214496,0.453077888644,0.0,0.453077888644
 10/02  02:00:00,6.7900088457,1.08887916424,0.923105550658,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/02  03:00:00,6.32505188406,0.87110333139,0.67592442187,0.0,0.2750026812,2.2000214496,0.45308194249,0.0,0.45308194249
 10/02  04:00:00,6.58925947058,1.05382264613,0.757412693648,0.0,0.2750026812,2.2000214496,0.453072654982,0.0,0.453072654982
 10/02  05:00:00,6.3363308842,0.765933777063,0.517370295132,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/02  06:00:00,11.9748739388,2.31524508274,4.99043537734,0.0,0.5500053624,2.2000214496,0.453063790441,0.0,0.453063790441
 10/02  07:00:00,10.7306294793,2.31524508274,4.56534685972,0.0,1.6500160872,2.2000214496,0.453100152228,0.0,0.453100152228
 10/02  08:00:00,18.742065745,2.31524508274,6.52672413908,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 10/02  09:00:00,19.4024919696,2.31524508274,7.1871503637,0.0,4.9500482616,4.9500482616,0.453123537193,0.0,0.453123537193
 10/02  10:00:00,19.3418362236,2.31524508274,7.12649461762,0.0,4.9500482616,4.9500482616,0.453123099547,0.0,0.453123099547
 10/02  11:00:00,18.6681955913,2.31524508274,6.45285398534,0.0,4.9500482616,4.9500482616,0.453098796701,0.0,0.453098796701
 10/02  12:00:00,17.2399503535,2.31524508274,5.57461411,0.0,4.9500482616,4.4000428992,0.453141050901,0.0,0.453141050901
 10/02  13:00:00,17.8806748159,2.31524508274,5.66533320993,0.0,4.9500482616,4.9500482616,0.453127577677,0.0,0.453127577677
 10/02  14:00:00,17.9470957126,2.31524508274,5.73175410669,0.0,4.9500482616,4.9500482616,0.453119211337,0.0,0.453119211337
 10/02  15:00:00,17.9352465032,2.31524508274,5.7199048973,0.0,4.9500482616,4.9500482616,0.453103085414,0.0,0.453103085414
 10/02  16:00:00,17.9722247047,2.31524508274,5.75688309876,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 10/02  17:00:00,12.4529115856,2.31524508274,4.63761287885,0.0,2.750026812,2.750026812,0.453116037115,0.0,0.453116037115
 10/02  18:00:00,11.0662550024,2.31524508274,4.13330571621,0.0,1.6500160872,2.2000214496,0.45310599664,0.0,0.45310599664
 10/02  19:00:00,12.3192996871,2.31524508274,3.85101706757,0.0,1.6500160872,2.2000214496,0.453084809789,0.0,0.453084809789
 10/02  20:00:00,11.3039874745,2.31524508274,3.38571021738,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/02  21:00:00,10.9115365559,2.31524508274,2.99325929874,0.0,1.1000107248,2.2000214496,0.453060655927,0.0,0.453060655927
 10/02  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076510213,0.0,0.453076510213
 10/02  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057758917,0.0,0.453057758917
 10/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307303579,0.0,0.45307303579
 10/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054356367,0.0,0.453054356367
 10/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/03  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453071458695,0.0,0.453071458695
 10/03  06:00:00,8.70268484665,2.31524508274,1.71824628524,0.0,0.5500053624,2.2000214496,0.45306165973,0.0,0.45306165973
 10/03  07:00:00,7.21613301336,2.31524508274,1.05085039381,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/03  08:00:00,14.3062802754,2.31524508274,2.09093866941,0.0,4.9500482616,4.9500482616,0.453094825746,0.0,0.453094825746
 10/03  09:00:00,14.6393865103,2.31524508274,2.42404490436,0.0,4.9500482616,4.9500482616,0.453122362815,0.0,0.453122362815
 10/03  10:00:00,14.8378585455,2.31524508274,2.62251693959,0.0,4.9500482616,4.9500482616,0.453122307273,0.0,0.453122307273
 10/03  11:00:00,14.9766166967,2.31524508274,2.76127509071,0.0,4.9500482616,4.9500482616,0.453132547316,0.0,0.453132547316
 10/03  12:00:00,14.3582477323,2.31524508274,2.69291148877,0.0,4.9500482616,4.4000428992,0.45314378064,0.0,0.45314378064
 10/03  13:00:00,15.300145838,2.31524508274,3.08480423211,0.0,4.9500482616,4.9500482616,0.453092244111,0.0,0.453092244111
 10/03  14:00:00,15.5079655384,2.31524508274,3.29262393248,0.0,4.9500482616,4.9500482616,0.453083426275,0.0,0.453083426275
 10/03  15:00:00,15.6747144791,2.31524508274,3.45937287318,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 10/03  16:00:00,15.6187648558,2.31524508274,3.40342324982,0.0,4.9500482616,4.9500482616,0.453118248426,0.0,0.453118248426
 10/03  17:00:00,10.1912460514,2.31524508274,2.37594734465,0.0,2.750026812,2.750026812,0.453108793106,0.0,0.453108793106
 10/03  18:00:00,8.70859991603,2.31524508274,1.77565062982,0.0,1.6500160872,2.2000214496,0.453100561826,0.0,0.453100561826
 10/03  19:00:00,10.0237065376,2.31524508274,1.55542391805,0.0,1.6500160872,2.2000214496,0.453090712583,0.0,0.453090712583
 10/03  20:00:00,9.2905480583,2.31524508274,1.37227080116,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/03  21:00:00,9.14602734024,2.31524508274,1.22775008309,0.0,1.1000107248,2.2000214496,0.453061508316,0.0,0.453061508316
 10/03  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45307881523,0.0,0.45307881523
 10/03  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060161264,0.0,0.453060161264
 10/04  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/04  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075522773,0.0,0.453075522773
 10/04  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056934689,0.0,0.453056934689
 10/04  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/04  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076112444,0.0,0.453076112444
 10/04  06:00:00,7.74031109731,2.31524508274,0.755872535899,0.0,0.5500053624,2.2000214496,0.453065193569,0.0,0.453065193569
 10/04  07:00:00,6.54537691937,2.31524508274,0.380094299831,0.0,1.6500160872,2.2000214496,0.0343435021214,0.0143435021214,0.02
 10/04  08:00:00,13.7404773586,2.31524508274,1.52513575266,0.0,4.9500482616,4.9500482616,0.453117135732,0.0,0.453117135732
 10/04  09:00:00,14.2332711115,2.31524508274,2.01792950555,0.0,4.9500482616,4.9500482616,0.45312461486,0.0,0.45312461486
 10/04  10:00:00,14.5642844486,2.31524508274,2.34894284262,0.0,4.9500482616,4.9500482616,0.453127641376,0.0,0.453127641376
 10/04  11:00:00,14.8015445203,2.31524508274,2.58620291436,0.0,4.9500482616,4.9500482616,0.45313658675,0.0,0.45313658675
 10/04  12:00:00,14.2598952907,2.31524508274,2.59455904712,0.0,4.9500482616,4.4000428992,0.453131814244,0.0,0.453131814244
 10/04  13:00:00,15.2584684888,2.31524508274,3.04312688284,0.0,4.9500482616,4.9500482616,0.453117150503,0.0,0.453117150503
 10/04  14:00:00,15.4308339572,2.31524508274,3.21549235125,0.0,4.9500482616,4.9500482616,0.453100852602,0.0,0.453100852602
 10/04  15:00:00,15.5485524151,2.31524508274,3.33321080915,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 10/04  16:00:00,15.3765654048,2.31524508274,3.16122379882,0.0,4.9500482616,4.9500482616,0.453128490689,0.0,0.453128490689
 10/04  17:00:00,9.89021779128,2.31524508274,2.07491908454,0.0,2.750026812,2.750026812,0.453110732977,0.0,0.453110732977
 10/04  18:00:00,8.2616070557,2.31524508274,1.32865776949,0.0,1.6500160872,2.2000214496,0.453103585101,0.0,0.453103585101
 10/04  19:00:00,9.47905532553,2.31524508274,1.01077270598,0.0,1.6500160872,2.2000214496,0.453089819655,0.0,0.453089819655
 10/04  20:00:00,8.69047784068,2.31524508274,0.772200583537,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/04  21:00:00,8.49765108512,2.31524508274,0.579373827981,0.0,1.1000107248,2.2000214496,0.453089131818,0.0,0.453089131818
 10/04  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453052772247,0.0,0.453052772247
 10/04  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/04  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068181463,0.0,0.453068181463
 10/05  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/05  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083598247,0.0,0.453083598247
 10/05  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065130936,0.0,0.453065130936
 10/05  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/05  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085695728,0.0,0.453085695728
 10/05  06:00:00,7.45756110202,2.31524508274,0.473122540614,0.0,0.5500053624,2.2000214496,0.453074361505,0.0,0.453074361505
 10/05  07:00:00,6.3101348254,2.31524508274,0.14485220586,0.0,1.6500160872,2.2000214496,0.19557036722,0.17557036722,0.02
 10/05  08:00:00,13.5874687026,2.31524508274,1.37212709662,0.0,4.9500482616,4.9500482616,0.453107325483,0.0,0.453107325483
 10/05  09:00:00,14.2898670525,2.31524508274,2.07452544659,0.0,4.9500482616,4.9500482616,0.45312535395,0.0,0.45312535395
 10/05  10:00:00,14.8597743266,2.31524508274,2.64443272064,0.0,4.9500482616,4.9500482616,0.453119245113,0.0,0.453119245113
 10/05  11:00:00,15.2331699982,2.31524508274,3.01782839224,0.0,4.9500482616,4.9500482616,0.453137810574,0.0,0.453137810574
 10/05  12:00:00,14.6811419243,2.31524508274,3.01580568078,0.0,4.9500482616,4.4000428992,0.453106554626,0.0,0.453106554626
 10/05  13:00:00,15.7940517639,2.31524508274,3.57871015792,0.0,4.9500482616,4.9500482616,0.453122029329,0.0,0.453122029329
 10/05  14:00:00,16.0627112322,2.31524508274,3.84736962627,0.0,4.9500482616,4.9500482616,0.453078209216,0.0,0.453078209216
 10/05  15:00:00,16.2815651984,2.31524508274,4.06622359242,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 10/05  16:00:00,16.260773355,2.31524508274,4.04543174907,0.0,4.9500482616,4.9500482616,0.453123955829,0.0,0.453123955829
 10/05  17:00:00,10.7316555092,2.31524508274,2.91635680243,0.0,2.750026812,2.750026812,0.453109929598,0.0,0.453109929598
 10/05  18:00:00,9.50367826757,2.31524508274,2.18689564803,0.0,1.6500160872,2.2000214496,0.453106918073,0.0,0.453106918073
 10/05  19:00:00,10.4489222394,2.31524508274,1.98063961989,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/05  20:00:00,9.79731631778,2.31524508274,1.87903906063,0.0,1.1000107248,2.2000214496,0.45308205896,0.0,0.45308205896
 10/05  21:00:00,9.73452160747,2.31524508274,1.81624435032,0.0,1.1000107248,2.2000214496,0.453084692167,0.0,0.453084692167
 10/05  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/05  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066536616,0.0,0.453066536616
 10/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081964857,0.0,0.453081964857
 10/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063575868,0.0,0.453063575868
 10/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079111489,0.0,0.453079111489
 10/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/06  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453065795788,0.0,0.453065795788
 10/06  06:00:00,9.52672414235,2.31524508274,2.15845224761,0.0,0.5500053624,2.2000214496,0.45305456187,0.0,0.45305456187
 10/06  07:00:00,7.95963739817,2.31524508274,1.79435477862,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/06  08:00:00,15.4354533592,2.31524508274,3.22011175328,0.0,4.9500482616,4.9500482616,0.453119204103,0.0,0.453119204103
 10/06  09:00:00,15.9899296926,2.31524508274,3.77458808668,0.0,4.9500482616,4.9500482616,0.453117520292,0.0,0.453117520292
 10/06  10:00:00,16.4097192598,2.31524508274,4.19437765384,0.0,4.9500482616,4.9500482616,0.453119593195,0.0,0.453119593195
 10/06  11:00:00,16.6219509258,2.31524508274,4.40660931982,0.0,4.9500482616,4.9500482616,0.453132084626,0.0,0.453132084626
 10/06  12:00:00,15.9413252554,2.31524508274,4.27598901186,0.0,4.9500482616,4.4000428992,0.453145728357,0.0,0.453145728357
 10/06  13:00:00,16.9124370825,2.31524508274,4.69709547655,0.0,4.9500482616,4.9500482616,0.453130887437,0.0,0.453130887437
 10/06  14:00:00,17.1148916589,2.31524508274,4.899550053,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 10/06  15:00:00,17.2882896851,2.31524508274,5.07294807917,0.0,4.9500482616,4.9500482616,0.453107064629,0.0,0.453107064629
 10/06  16:00:00,17.069080406,2.31524508274,4.85373880002,0.0,4.9500482616,4.9500482616,0.453125121924,0.0,0.453125121924
 10/06  17:00:00,11.3206485025,2.31524508274,3.50534979578,0.0,2.750026812,2.750026812,0.45310464518,0.0,0.45310464518
 10/06  18:00:00,10.0041911844,2.31524508274,2.68740856482,0.0,1.6500160872,2.2000214496,0.45310166586,0.0,0.45310166586
 10/06  19:00:00,10.8125457451,2.31524508274,2.34426312551,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/06  20:00:00,9.95463244959,2.31524508274,2.03635519244,0.0,1.1000107248,2.2000214496,0.453087367561,0.0,0.453087367561
 10/06  21:00:00,9.68413628197,2.31524508274,1.76585902482,0.0,1.1000107248,2.2000214496,0.453089318373,0.0,0.453089318373
 10/06  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/06  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453052066843,0.0,0.453052066843
 10/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067668943,0.0,0.453067668943
 10/07  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/07  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083279096,0.0,0.453083279096
 10/07  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064971731,0.0,0.453064971731
 10/07  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/07  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086937705,0.0,0.453086937705
 10/07  06:00:00,8.76995323289,2.31524508274,1.40168133815,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/07  07:00:00,5.97277184258,2.31524508274,0.907499947839,0.0,0.5500053624,2.2000214496,0.453077866709,0.0,0.453077866709
 10/07  08:00:00,8.3750646589,2.31524508274,1.65977667695,0.0,1.6500160872,2.750026812,0.453091542267,0.0,0.453091542267
 10/07  09:00:00,8.87420710249,2.31524508274,2.15891912055,0.0,1.6500160872,2.750026812,0.453106673214,0.0,0.453106673214
 10/07  10:00:00,9.17435141617,2.31524508274,2.45906343423,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 10/07  11:00:00,9.50253363799,2.31524508274,2.78724565605,0.0,1.6500160872,2.750026812,0.453099971531,0.0,0.453099971531
 10/07  12:00:00,7.72963404332,2.31524508274,2.66436214858,0.0,0.8250080436,1.9250187684,0.453072707941,0.0,0.453072707941
 10/07  13:00:00,7.85884101363,2.31524508274,2.79356911888,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 10/07  14:00:00,8.02372897519,2.31524508274,2.95845708044,0.0,0.8250080436,1.9250187684,0.453099539668,0.0,0.453099539668
 10/07  15:00:00,8.27166232693,2.31524508274,3.20639043219,0.0,0.8250080436,1.9250187684,0.453071893256,0.0,0.453071893256
 10/07  16:00:00,8.23668874511,2.31524508274,3.17141685037,0.0,0.8250080436,1.9250187684,0.453097988266,0.0,0.453097988266
 10/07  17:00:00,6.98562441798,2.31524508274,2.74536056683,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/07  18:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080861502,0.0,0.453080861502
 10/07  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074548762,0.0,0.453074548762
 10/07  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/07  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083205496,0.0,0.453083205496
 10/07  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/07  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065364275,0.0,0.453065364275
 10/07  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080981264,0.0,0.453080981264
 10/08  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059146211,0.0,0.453059146211
 10/08  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071125134,0.0,0.453071125134
 10/08  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054599257,0.0,0.453054599257
 10/08  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068237619,0.0,0.453068237619
 10/08  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082178546,0.0,0.453082178546
 10/08  09:00:00,2.61866045353,0.36823858025,0.325403104878,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  10:00:00,3.17567735369,0.63246872702,0.61818985827,0.0,0.2750026812,1.6500160872,0.453086086571,0.0,0.453086086571
 10/08  11:00:00,3.12784022029,0.597121928699,0.605699523191,0.0,0.2750026812,1.6500160872,0.453077749455,0.0,0.453077749455
 10/08  12:00:00,3.25530470855,0.63246872702,0.697817213123,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  13:00:00,3.23430567031,0.632178446808,0.677108455102,0.0,0.2750026812,1.6500160872,0.453085922484,0.0,0.453085922484
 10/08  14:00:00,3.77571902035,0.941506647819,0.909193604125,0.0,0.2750026812,1.6500160872,0.453077937108,0.0,0.453077937108
 10/08  15:00:00,3.79774835256,0.992722687741,0.880006896414,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  16:00:00,3.7312450084,0.941506647819,0.864719592176,0.0,0.2750026812,1.6500160872,0.453082444014,0.0,0.453082444014
 10/08  17:00:00,3.84926538692,1.01847584781,0.90577077071,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  18:00:00,4.64798775572,0.890000327686,0.681468659629,0.0,0.2750026812,1.6500160872,0.453077877765,0.0,0.453077877765
 10/08  19:00:00,5.91296964497,0.979846107708,0.705104768857,0.0,0.2750026812,1.6500160872,0.453078689934,0.0,0.453078689934
 10/08  20:00:00,5.66756666279,0.864247167619,0.575300726766,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  21:00:00,5.74261001494,0.906159849499,0.608431397035,0.0,0.2750026812,1.6500160872,0.453072873667,0.0,0.453072873667
 10/08  22:00:00,5.64009218187,0.871248471495,0.540824941971,0.0,0.2750026812,1.6500160872,0.453069662439,0.0,0.453069662439
 10/08  23:00:00,5.32761842854,0.688384016651,0.411215643485,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  24:00:00,5.5717510384,0.79384385119,0.549888418805,0.0,0.2750026812,1.6500160872,0.453063583903,0.0,0.453063583903
 10/09  01:00:00,4.81351445603,0.351726301936,0.233769385694,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075579633,0.0,0.453075579633
 10/09  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054031195,0.0,0.453054031195
 10/09  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071295146,0.0,0.453071295146
 10/09  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453051291814,0.0,0.453051291814
 10/09  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063383855,0.0,0.453063383855
 10/09  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086115068,0.0,0.453086115068
 10/09  11:00:00,2.17132333229,0.140806632859,0.105497931023,0.0,0.2750026812,1.6500160872,0.453086907288,0.0,0.453086907288
 10/09  12:00:00,2.45848707341,0.281613265718,0.251855039283,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  13:00:00,2.64001067631,0.352016582148,0.362975325757,0.0,0.2750026812,1.6500160872,0.453085188397,0.0,0.453085188397
 10/09  14:00:00,2.61487541413,0.358872745918,0.330983899812,0.0,0.2750026812,1.6500160872,0.45308094792,0.0,0.45308094792
 10/09  15:00:00,3.2696723142,0.738313983147,0.606339562653,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  16:00:00,2.96014610581,0.590651186518,0.444476150892,0.0,0.2750026812,1.6500160872,0.453083315824,0.0,0.453083315824
 10/09  17:00:00,3.08136759063,0.738313983147,0.418034839079,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  18:00:00,3.18183616202,0.0704033164296,0.0349140771839,0.0,0.2750026812,1.6500160872,0.453078513896,0.0,0.453078513896
 10/09  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530732006,0.0,0.4530732006
 10/09  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054120692,0.0,0.453054120692
 10/09  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069092473,0.0,0.453069092473
 10/09  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081099737,0.0,0.453081099737
 10/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062914501,0.0,0.453062914501
 10/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078822307,0.0,0.453078822307
 10/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/10  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453064603546,0.0,0.453064603546
 10/10  06:00:00,8.41834693498,2.31524508274,1.05007504024,0.0,0.5500053624,2.2000214496,0.453054397511,0.0,0.453054397511
 10/10  07:00:00,6.7969114043,2.31524508274,0.631628784756,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/10  08:00:00,14.2657639316,2.31524508274,2.05042232566,0.0,4.9500482616,4.9500482616,0.453121194713,0.0,0.453121194713
 10/10  09:00:00,14.9660787036,2.31524508274,2.75073709764,0.0,4.9500482616,4.9500482616,0.453118916558,0.0,0.453118916558
 10/10  10:00:00,15.4419523259,2.31524508274,3.22661071995,0.0,4.9500482616,4.9500482616,0.453122723857,0.0,0.453122723857
 10/10  11:00:00,15.7800581295,2.31524508274,3.56471652355,0.0,4.9500482616,4.9500482616,0.453137653209,0.0,0.453137653209
 10/10  12:00:00,15.3787163009,2.31524508274,3.71338005735,0.0,4.9500482616,4.4000428992,0.453137052361,0.0,0.453137052361
 10/10  13:00:00,16.4107535007,2.31524508274,4.1954118948,0.0,4.9500482616,4.9500482616,0.453125988658,0.0,0.453125988658
 10/10  14:00:00,16.489627141,2.31524508274,4.27428553508,0.0,4.9500482616,4.9500482616,0.453113556316,0.0,0.453113556316
 10/10  15:00:00,16.5192357013,2.31524508274,4.30389409536,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 10/10  16:00:00,16.3488929268,2.31524508274,4.13355132086,0.0,4.9500482616,4.9500482616,0.453124231178,0.0,0.453124231178
 10/10  17:00:00,10.8021635899,2.31524508274,2.98686488315,0.0,2.750026812,2.750026812,0.453107321371,0.0,0.453107321371
 10/10  18:00:00,9.59007544312,2.31524508274,2.27329282358,0.0,1.6500160872,2.2000214496,0.453106035891,0.0,0.453106035891
 10/10  19:00:00,10.5491220839,2.31524508274,2.08083946432,0.0,1.6500160872,2.2000214496,0.453084048973,0.0,0.453084048973
 10/10  20:00:00,9.90509492598,2.31524508274,1.98681766884,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/10  21:00:00,9.85682755411,2.31524508274,1.93855029697,0.0,1.1000107248,2.2000214496,0.453056388834,0.0,0.453056388834
 10/10  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074474073,0.0,0.453074474073
 10/10  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056367948,0.0,0.453056367948
 10/11  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/11  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072394363,0.0,0.453072394363
 10/11  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054364629,0.0,0.453054364629
 10/11  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/11  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074327578,0.0,0.453074327578
 10/11  06:00:00,9.64983721223,2.31524508274,2.28156531749,0.0,0.5500053624,2.2000214496,0.4530642504,0.0,0.4530642504
 10/11  07:00:00,7.97823347069,2.31524508274,1.81295085114,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/11  08:00:00,15.2513066013,2.31524508274,3.03596499536,0.0,4.9500482616,4.9500482616,0.453118370673,0.0,0.453118370673
 10/11  09:00:00,15.4120193908,2.31524508274,3.1966777849,0.0,4.9500482616,4.9500482616,0.453118509495,0.0,0.453118509495
 10/11  10:00:00,15.5778108743,2.31524508274,3.36246926839,0.0,4.9500482616,4.9500482616,0.453124435854,0.0,0.453124435854
 10/11  11:00:00,15.6391050355,2.31524508274,3.42376342958,0.0,4.9500482616,4.9500482616,0.453123271234,0.0,0.453123271234
 10/11  12:00:00,14.7308320723,2.31524508274,3.06549582879,0.0,4.9500482616,4.4000428992,0.453148775945,0.0,0.453148775945
 10/11  13:00:00,15.6693386106,2.31524508274,3.45399700462,0.0,4.9500482616,4.9500482616,0.453140899993,0.0,0.453140899993
 10/11  14:00:00,15.6693840144,2.31524508274,3.45404240849,0.0,4.9500482616,4.9500482616,0.453079548633,0.0,0.453079548633
 10/11  15:00:00,15.5801853028,2.31524508274,3.36484369684,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 10/11  16:00:00,15.4656682735,2.31524508274,3.2503266676,0.0,4.9500482616,4.9500482616,0.453119287159,0.0,0.453119287159
 10/11  17:00:00,9.9565791572,2.31524508274,2.14128045046,0.0,2.750026812,2.750026812,0.453102371417,0.0,0.453102371417
 10/11  18:00:00,8.84238038918,2.31524508274,1.52559776963,0.0,1.6500160872,2.2000214496,0.453100103627,0.0,0.453100103627
 10/11  19:00:00,9.74053907333,2.31524508274,1.27225645379,0.0,1.6500160872,2.2000214496,0.453097886716,0.0,0.453097886716
 10/11  20:00:00,8.97748234783,2.31524508274,1.05920509069,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
