Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/11  21:00:00,8.82307581412,2.31524508274,0.904798556979,0.0,1.1000107248,2.2000214496,0.453071675552,0.0,0.453071675552
 10/11  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453055705936,0.0,0.453055705936
 10/11  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071746735,0.0,0.453071746735
 10/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053785298,0.0,0.453053785298
 10/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069934616,0.0,0.453069934616
 10/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/12  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453053813648,0.0,0.453053813648
 10/12  06:00:00,7.68594197113,2.31524508274,0.317670076383,0.0,0.5500053624,2.2000214496,0.453080064532,0.0,0.453080064532
 10/12  07:00:00,6.18209858148,2.31524508274,0.0168159619328,0.0,1.6500160872,2.2000214496,0.25903582962,0.23903582962,0.02
 10/12  08:00:00,12.9257233133,2.31524508274,0.71038170738,0.0,4.9500482616,4.9500482616,0.453109824017,0.0,0.453109824017
 10/12  09:00:00,13.2984130237,2.31524508274,1.08307141775,0.0,4.9500482616,4.9500482616,0.453125668498,0.0,0.453125668498
 10/12  10:00:00,13.5402636765,2.31524508274,1.3249220706,0.0,4.9500482616,4.9500482616,0.453117842161,0.0,0.453117842161
 10/12  11:00:00,13.7223489468,2.31524508274,1.50700734082,0.0,4.9500482616,4.9500482616,0.453133600204,0.0,0.453133600204
 10/12  12:00:00,13.1574600196,2.31524508274,1.49212377607,0.0,4.9500482616,4.4000428992,0.453141213916,0.0,0.453141213916
 10/12  13:00:00,14.0455483524,2.31524508274,1.83020674648,0.0,4.9500482616,4.9500482616,0.453104413166,0.0,0.453104413166
 10/12  14:00:00,14.1810308538,2.31524508274,1.9656892479,0.0,4.9500482616,4.9500482616,0.453099657732,0.0,0.453099657732
 10/12  15:00:00,14.2928057932,2.31524508274,2.07746418729,0.0,4.9500482616,4.9500482616,0.453120690585,0.0,0.453120690585
 10/12  16:00:00,14.2014380932,2.31524508274,1.98609648729,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 10/12  17:00:00,8.92669251702,2.31524508274,1.11139381028,0.0,2.750026812,2.750026812,0.45311774506,0.0,0.45311774506
 10/12  18:00:00,7.85990652501,2.31524508274,0.543123905464,0.0,1.6500160872,2.2000214496,0.453101483127,0.0,0.453101483127
 10/12  19:00:00,8.84459484341,2.31524508274,0.376312223865,0.0,1.6500160872,2.2000214496,0.453082177342,0.0,0.453082177342
 10/12  20:00:00,8.20062555221,2.31524508274,0.282348295066,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/12  21:00:00,8.1259897174,2.31524508274,0.20771246026,0.0,1.1000107248,2.2000214496,0.453060338331,0.0,0.453060338331
 10/12  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077149371,0.0,0.453077149371
 10/12  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059221745,0.0,0.453059221745
 10/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075410176,0.0,0.453075410176
 10/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305756143,0.0,0.45305756143
 10/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/13  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075662672,0.0,0.453075662672
 10/13  06:00:00,7.49667198822,2.31524508274,0.128400093474,0.0,0.5500053624,2.2000214496,0.45306714723,0.0,0.45306714723
 10/13  07:00:00,6.1660935502,2.31524508274,0.00081093066106,0.0,1.6500160872,2.2000214496,0.743567650596,0.723567650596,0.02
 10/13  08:00:00,12.5788647147,2.31524508274,0.36352310876,0.0,4.9500482616,4.9500482616,0.465757362877,0.0126547741349,0.453102588742
 10/13  09:00:00,12.8717198226,2.31524508274,0.656378216694,0.0,4.9500482616,4.9500482616,0.453124942925,0.0,0.453124942925
 10/13  10:00:00,13.0623728669,2.31524508274,0.847031260962,0.0,4.9500482616,4.9500482616,0.453130187094,0.0,0.453130187094
 10/13  11:00:00,13.2110995685,2.31524508274,0.995757962532,0.0,4.9500482616,4.9500482616,0.45312791471,0.0,0.45312791471
 10/13  12:00:00,12.6334974976,2.31524508274,0.968161254064,0.0,4.9500482616,4.4000428992,0.453138600581,0.0,0.453138600581
 10/13  13:00:00,13.5383791767,2.31524508274,1.32303757074,0.0,4.9500482616,4.9500482616,0.453130721726,0.0,0.453130721726
 10/13  14:00:00,13.7579785366,2.31524508274,1.54263693066,0.0,4.9500482616,4.9500482616,0.453079434664,0.0,0.453079434664
 10/13  15:00:00,13.9805805834,2.31524508274,1.76523897744,0.0,4.9500482616,4.9500482616,0.453116279877,0.0,0.453116279877
 10/13  16:00:00,13.9642138434,2.31524508274,1.74887223745,0.0,4.9500482616,4.9500482616,0.453130488258,0.0,0.453130488258
 10/13  17:00:00,8.74011044612,2.31524508274,0.924811739381,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 10/13  18:00:00,7.74795828987,2.31524508274,0.431175670322,0.0,1.6500160872,2.2000214496,0.453098397936,0.0,0.453098397936
 10/13  19:00:00,8.71413444196,2.31524508274,0.24585182242,0.0,1.6500160872,2.2000214496,0.453097599342,0.0,0.453097599342
 10/13  20:00:00,8.04136533276,2.31524508274,0.123088075613,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/13  21:00:00,7.97500026616,2.31524508274,0.056723009016,0.0,1.1000107248,2.2000214496,0.453091634629,0.0,0.453091634629
 10/13  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453070600161,0.0,0.453070600161
 10/13  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453052715188,0.0,0.453052715188
 10/14  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069028271,0.0,0.453069028271
 10/14  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/14  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085277919,0.0,0.453085277919
 10/14  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067561054,0.0,0.453067561054
 10/14  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/14  06:00:00,7.41462462153,2.31524508274,0.0463527267911,0.0,0.5500053624,2.2000214496,0.504735843171,0.051675521169,0.453060322002
 10/14  07:00:00,5.06986918901,2.31524508274,0.00459729426517,0.0,0.5500053624,2.2000214496,1.84834683495,1.39525936293,0.453087472015
 10/14  08:00:00,6.71903933855,2.31524508274,0.00375135660794,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 10/14  09:00:00,6.78188733177,2.31524508274,0.0665993498272,0.0,1.6500160872,2.750026812,0.453101717066,0.0,0.453101717066
 10/14  10:00:00,6.94051241724,2.31524508274,0.225224435293,0.0,1.6500160872,2.750026812,0.453102242967,0.0,0.453102242967
 10/14  11:00:00,7.04821001381,2.31524508274,0.332922031864,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 10/14  12:00:00,5.3745751718,2.31524508274,0.309303277057,0.0,0.8250080436,1.9250187684,0.453099362286,0.0,0.453099362286
 10/14  13:00:00,5.46113741969,2.31524508274,0.395865524948,0.0,0.8250080436,1.9250187684,0.453099996308,0.0,0.453099996308
 10/14  14:00:00,5.61196108333,2.31524508274,0.546689188584,0.0,0.8250080436,1.9250187684,0.453097829313,0.0,0.453097829313
 10/14  15:00:00,5.74908148296,2.31524508274,0.68380958822,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 10/14  16:00:00,5.65564877782,2.31524508274,0.590376883073,0.0,0.8250080436,1.9250187684,0.453097882555,0.0,0.453097882555
 10/14  17:00:00,4.52464397096,2.31524508274,0.284380119819,0.0,0.2750026812,1.6500160872,0.453089550131,0.0,0.453089550131
 10/14  18:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/14  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308360734,0.0,0.45308360734
 10/14  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080954602,0.0,0.453080954602
 10/14  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/14  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069803759,0.0,0.453069803759
 10/14  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453051953225,0.0,0.453051953225
 10/14  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066173957,0.0,0.453066173957
 10/15  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078641763,0.0,0.453078641763
 10/15  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057513599,0.0,0.453057513599
 10/15  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077031709,0.0,0.453077031709
 10/15  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080178869,0.0,0.453080178869
 10/15  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308409615,0.0,0.45308409615
 10/15  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085609346,0.0,0.453085609346
 10/15  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308290513,0.0,0.45308290513
 10/15  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  14:00:00,2.04409534026,0.0704033164296,0.0486732554262,0.0,0.2750026812,1.6500160872,0.453062536119,0.0,0.453062536119
 10/15  15:00:00,2.37238302073,0.281613265718,0.165750986612,0.0,0.2750026812,1.6500160872,0.453078500271,0.0,0.453078500271
 10/15  16:00:00,2.03135158669,0.0704033164296,0.0359295018575,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082913393,0.0,0.453082913393
 10/15  18:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078390501,0.0,0.453078390501
 10/15  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082091397,0.0,0.453082091397
 10/15  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066633562,0.0,0.453066633562
 10/15  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078884376,0.0,0.453078884376
 10/15  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/16  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059570791,0.0,0.453059570791
 10/16  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/16  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076078395,0.0,0.453076078395
 10/16  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058486555,0.0,0.453058486555
 10/16  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/16  06:00:00,7.74773833127,2.31524508274,0.379466436527,0.0,0.5500053624,2.2000214496,0.453084976586,0.0,0.453084976586
 10/16  07:00:00,6.24174026964,2.31524508274,0.0764576500931,0.0,1.6500160872,2.2000214496,0.665779273769,0.212713824032,0.453065449737
 10/16  08:00:00,13.1104261369,2.31524508274,0.895084530963,0.0,4.9500482616,4.9500482616,0.457928355701,0.00480909816933,0.453119257532
 10/16  09:00:00,13.4882604767,2.31524508274,1.27291887076,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 10/16  10:00:00,13.7667697752,2.31524508274,1.55142816924,0.0,4.9500482616,4.9500482616,0.453124060043,0.0,0.453124060043
 10/16  11:00:00,13.95265163,2.31524508274,1.73731002403,0.0,4.9500482616,4.9500482616,0.453132257238,0.0,0.453132257238
 10/16  12:00:00,13.3858005357,2.31524508274,1.72046429216,0.0,4.9500482616,4.4000428992,0.453143194506,0.0,0.453143194506
 10/16  13:00:00,14.342768062,2.31524508274,2.12742645606,0.0,4.9500482616,4.9500482616,0.453122527051,0.0,0.453122527051
 10/16  14:00:00,14.6089041206,2.31524508274,2.39356251463,0.0,4.9500482616,4.9500482616,0.453088884745,0.0,0.453088884745
 10/16  15:00:00,14.862773677,2.31524508274,2.6474320711,0.0,4.9500482616,4.9500482616,0.453103308759,0.0,0.453103308759
 10/16  16:00:00,14.8196742431,2.31524508274,2.60433263718,0.0,4.9500482616,4.9500482616,0.453134032615,0.0,0.453134032615
 10/16  17:00:00,9.44226503912,2.31524508274,1.62696633238,0.0,2.750026812,2.750026812,0.453113537952,0.0,0.453113537952
 10/16  18:00:00,8.63269806804,2.31524508274,0.932082115165,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/16  19:00:00,9.12571984092,2.31524508274,0.657437221381,0.0,1.6500160872,2.2000214496,0.453100658453,0.0,0.453100658453
 10/16  20:00:00,8.3603925236,2.31524508274,0.442115266453,0.0,1.1000107248,2.2000214496,0.453019226999,0.0,0.453019226999
 10/16  21:00:00,8.18462252317,2.31524508274,0.266345266025,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/16  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087338613,0.0,0.453087338613
 10/16  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055058231,0.0,0.453055058231
 10/16  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071612604,0.0,0.453071612604
 10/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054088671,0.0,0.453054088671
 10/17  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/17  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070712364,0.0,0.453070712364
 10/17  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453062145685,0.0,0.453062145685
 10/17  06:00:00,7.4493178857,2.31524508274,0.0810459909532,0.0,0.5500053624,2.2000214496,0.0633766767296,0.0433766767296,0.02
 10/17  07:00:00,6.16724461007,2.31524508274,0.00196199052652,0.0,1.6500160872,2.2000214496,0.632843075384,0.179749031793,0.453094043591
 10/17  08:00:00,12.5608907007,2.31524508274,0.345549094712,0.0,4.9500482616,4.9500482616,0.471647673756,0.018529385702,0.453118288054
 10/17  09:00:00,13.12658723,2.31524508274,0.911245624048,0.0,4.9500482616,4.9500482616,0.453124317454,0.0,0.453124317454
 10/17  10:00:00,13.4848885728,2.31524508274,1.26954696685,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 10/17  11:00:00,13.7064809594,2.31524508274,1.49113935346,0.0,4.9500482616,4.9500482616,0.453124463581,0.0,0.453124463581
 10/17  12:00:00,13.1748585968,2.31524508274,1.50952235323,0.0,4.9500482616,4.4000428992,0.453133843081,0.0,0.453133843081
 10/17  13:00:00,14.1015989252,2.31524508274,1.88625731921,0.0,4.9500482616,4.9500482616,0.453147201958,0.0,0.453147201958
 10/17  14:00:00,14.2976405705,2.31524508274,2.08229896451,0.0,4.9500482616,4.9500482616,0.453099631582,0.0,0.453099631582
 10/17  15:00:00,14.4827395235,2.31524508274,2.26739791755,0.0,4.9500482616,4.9500482616,0.453109024713,0.0,0.453109024713
 10/17  16:00:00,14.3464239347,2.31524508274,2.13108232871,0.0,4.9500482616,4.9500482616,0.453135765017,0.0,0.453135765017
 10/17  17:00:00,8.9163542232,2.31524508274,1.10105551645,0.0,2.750026812,2.750026812,0.453114239451,0.0,0.453114239451
 10/17  18:00:00,8.17459263645,2.31524508274,0.473976683572,0.0,1.6500160872,2.2000214496,0.455192762534,0.00209356178516,0.453099200748
 10/17  19:00:00,8.72204600514,2.31524508274,0.253763385597,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/17  20:00:00,8.06436154764,2.31524508274,0.146084290497,0.0,1.1000107248,2.2000214496,0.453096187112,0.0,0.453096187112
 10/17  21:00:00,7.98648650389,2.31524508274,0.0682092467468,0.0,1.1000107248,2.2000214496,0.4530761548,0.0,0.4530761548
 10/17  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/17  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073049116,0.0,0.453073049116
 10/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055529353,0.0,0.453055529353
 10/18  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/18  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072254943,0.0,0.453072254943
 10/18  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/18  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054817464,0.0,0.453054817464
 10/18  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453079402001,0.0,0.453079402001
 10/18  06:00:00,7.42357607271,2.31524508274,0.055304177963,0.0,0.5500053624,2.2000214496,0.0634300702324,0.0434300702324,0.02
 10/18  07:00:00,6.17138340279,2.31524508274,0.00610078325019,0.0,1.6500160872,2.2000214496,1.58577667091,1.13267652937,0.453100141538
 10/18  08:00:00,12.5273085379,2.31524508274,0.311966931995,0.0,4.9500482616,4.9500482616,0.480682473533,0.027556585509,0.453125888024
 10/18  09:00:00,13.1981098882,2.31524508274,0.982768282242,0.0,4.9500482616,4.9500482616,0.453121138089,0.0,0.453121138089
 10/18  10:00:00,13.6692196703,2.31524508274,1.45387806438,0.0,4.9500482616,4.9500482616,0.453130058849,0.0,0.453130058849
 10/18  11:00:00,14.098092387,2.31524508274,1.88275078106,0.0,4.9500482616,4.9500482616,0.453140027112,0.0,0.453140027112
 10/18  12:00:00,13.7265248496,2.31524508274,2.06118860605,0.0,4.9500482616,4.4000428992,0.453151016991,0.0,0.453151016991
 10/18  13:00:00,14.8852066975,2.31524508274,2.66986509151,0.0,4.9500482616,4.9500482616,0.453115125445,0.0,0.453115125445
 10/18  14:00:00,15.2466318124,2.31524508274,3.03129020642,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 10/18  15:00:00,15.5242440036,2.31524508274,3.30890239767,0.0,4.9500482616,4.9500482616,0.453096380159,0.0,0.453096380159
 10/18  16:00:00,15.3481899825,2.31524508274,3.13284837655,0.0,4.9500482616,4.9500482616,0.453120731174,0.0,0.453120731174
 10/18  17:00:00,9.73570073074,2.31524508274,1.92040202399,0.0,2.750026812,2.750026812,0.453105579818,0.0,0.453105579818
 10/18  18:00:00,8.87039955228,2.31524508274,1.16978359941,0.0,1.6500160872,2.2000214496,0.453106734038,0.0,0.453106734038
 10/18  19:00:00,9.39499775319,2.31524508274,0.926715133642,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/18  20:00:00,8.68944104559,2.31524508274,0.77116378845,0.0,1.1000107248,2.2000214496,0.453095198067,0.0,0.453095198067
 10/18  21:00:00,8.58439785817,2.31524508274,0.666120601023,0.0,1.1000107248,2.2000214496,0.453079921241,0.0,0.453079921241
 10/18  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/18  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062869451,0.0,0.453062869451
 10/18  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079535787,0.0,0.453079535787
 10/19  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/19  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062222448,0.0,0.453062222448
 10/19  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078989028,0.0,0.453078989028
 10/19  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/19  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453067098194,0.0,0.453067098194
 10/19  06:00:00,7.80535472416,2.31524508274,0.43708282942,0.0,0.5500053624,2.2000214496,0.453057439528,0.0,0.453057439528
 10/19  07:00:00,6.33963762075,2.31524508274,0.174355001209,0.0,1.6500160872,2.2000214496,0.187963466704,0.167963466704,0.02
 10/19  08:00:00,13.8112257759,2.31524508274,1.59588416994,0.0,4.9500482616,4.9500482616,0.456772728501,0.00365582690711,0.453116901594
 10/19  09:00:00,14.7106399695,2.31524508274,2.49529836358,0.0,4.9500482616,4.9500482616,0.453124164353,0.0,0.453124164353
 10/19  10:00:00,15.3309921891,2.31524508274,3.11565058316,0.0,4.9500482616,4.9500482616,0.453122930789,0.0,0.453122930789
 10/19  11:00:00,15.760655893,2.31524508274,3.54531428709,0.0,4.9500482616,4.9500482616,0.453137003825,0.0,0.453137003825
 10/19  12:00:00,15.3783829655,2.31524508274,3.71304672192,0.0,4.9500482616,4.4000428992,0.453148749146,0.0,0.453148749146
 10/19  13:00:00,16.5732249687,2.31524508274,4.35788336281,0.0,4.9500482616,4.9500482616,0.453123935405,0.0,0.453123935405
 10/19  14:00:00,16.9045366679,2.31524508274,4.68919506193,0.0,4.9500482616,4.9500482616,0.453114156473,0.0,0.453114156473
 10/19  15:00:00,17.1818167621,2.31524508274,4.9664751562,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 10/19  16:00:00,17.0130653308,2.31524508274,4.79772372482,0.0,4.9500482616,4.9500482616,0.453130881679,0.0,0.453130881679
 10/19  17:00:00,11.1416036348,2.31524508274,3.32630492811,0.0,2.750026812,2.750026812,0.453118845776,0.0,0.453118845776
 10/19  18:00:00,9.99365307027,2.31524508274,2.29303711739,0.0,1.6500160872,2.2000214496,0.45310346522,0.0,0.45310346522
 10/19  19:00:00,10.4641924848,2.31524508274,1.99590986521,0.0,1.6500160872,2.2000214496,0.453100150861,0.0,0.453100150861
 10/19  20:00:00,9.77826191832,2.31524508274,1.85998466117,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/19  21:00:00,9.67240968799,2.31524508274,1.75413243084,0.0,1.1000107248,2.2000214496,0.453074014992,0.0,0.453074014992
 10/19  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453058779757,0.0,0.453058779757
 10/19  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/19  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075558074,0.0,0.453075558074
 10/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058293565,0.0,0.453058293565
 10/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075180439,0.0,0.453075180439
 10/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/20  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45305984526,0.0,0.45305984526
 10/20  06:00:00,8.87433486079,2.31524508274,1.50606296605,0.0,0.5500053624,2.2000214496,0.453087222196,0.0,0.453087222196
 10/20  07:00:00,7.08438469602,2.31524508274,0.919102076473,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/20  08:00:00,14.2321706867,2.31524508274,2.01682908078,0.0,4.9500482616,4.9500482616,0.45309097813,0.0,0.45309097813
 10/20  09:00:00,14.551347784,2.31524508274,2.33600617804,0.0,4.9500482616,4.9500482616,0.453119853455,0.0,0.453119853455
 10/20  10:00:00,14.9963987655,2.31524508274,2.78105715952,0.0,4.9500482616,4.9500482616,0.453122287786,0.0,0.453122287786
 10/20  11:00:00,15.3501162651,2.31524508274,3.13477465918,0.0,4.9500482616,4.9500482616,0.45314023455,0.0,0.45314023455
 10/20  12:00:00,14.9323049375,2.31524508274,3.26696869391,0.0,4.9500482616,4.4000428992,0.453142647666,0.0,0.453142647666
 10/20  13:00:00,16.0109168242,2.31524508274,3.79557521825,0.0,4.9500482616,4.9500482616,0.453138979663,0.0,0.453138979663
 10/20  14:00:00,16.2041953338,2.31524508274,3.98885372783,0.0,4.9500482616,4.9500482616,0.453090582053,0.0,0.453090582053
 10/20  15:00:00,16.2777045037,2.31524508274,4.06236289774,0.0,4.9500482616,4.9500482616,0.453107579644,0.0,0.453107579644
 10/20  16:00:00,16.107366533,2.31524508274,3.89202492702,0.0,4.9500482616,4.9500482616,0.453128002898,0.0,0.453128002898
 10/20  17:00:00,10.4841310467,2.31524508274,2.66883233991,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 10/20  18:00:00,9.7350697098,2.31524508274,2.03445375693,0.0,1.6500160872,2.2000214496,0.453109189469,0.0,0.453109189469
 10/20  19:00:00,10.2480189898,2.31524508274,1.77973637021,0.0,1.6500160872,2.2000214496,0.453093833414,0.0,0.453093833414
 10/20  20:00:00,9.42089180017,2.31524508274,1.50261454303,0.0,1.1000107248,2.2000214496,0.453078704147,0.0,0.453078704147
 10/20  21:00:00,9.19593055704,2.31524508274,1.27765329989,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/20  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453060986557,0.0,0.453060986557
 10/20  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077795868,0.0,0.453077795868
 10/21  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060607906,0.0,0.453060607906
 10/21  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/21  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530775775,0.0,0.4530775775
 10/21  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306042066,0.0,0.45306042066
 10/21  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/21  06:00:00,8.19153608629,2.31524508274,0.823264191546,0.0,0.5500053624,2.2000214496,0.453088334807,0.0,0.453088334807
 10/21  07:00:00,5.80570503291,2.31524508274,0.356599804837,0.0,0.5500053624,2.2000214496,0.470978660173,0.0178864711641,0.453092189009
 10/21  08:00:00,7.80272490699,2.31524508274,1.08743692504,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 10/21  09:00:00,8.41408774766,2.31524508274,1.69879976572,0.0,1.6500160872,2.750026812,0.453100341734,0.0,0.453100341734
 10/21  10:00:00,8.80776779418,2.31524508274,2.09247981224,0.0,1.6500160872,2.750026812,0.453104197694,0.0,0.453104197694
 10/21  11:00:00,9.02312757444,2.31524508274,2.3078395925,0.0,1.6500160872,2.750026812,0.453099126462,0.0,0.453099126462
 10/21  12:00:00,7.31285207291,2.31524508274,2.24758017817,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 10/21  13:00:00,7.45503391592,2.31524508274,2.38976202118,0.0,0.8250080436,1.9250187684,0.453076799484,0.0,0.453076799484
 10/21  14:00:00,7.57099933651,2.31524508274,2.50572744177,0.0,0.8250080436,1.9250187684,0.453061020365,0.0,0.453061020365
 10/21  15:00:00,7.59783613194,2.31524508274,2.53256423719,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 10/21  16:00:00,7.37199821956,2.31524508274,2.30672632482,0.0,0.8250080436,1.9250187684,0.453088218466,0.0,0.453088218466
 10/21  17:00:00,5.95826491838,2.31524508274,1.71800106724,0.0,0.2750026812,1.6500160872,0.453084558951,0.0,0.453084558951
 10/21  18:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/21  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089168674,0.0,0.453089168674
 10/21  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530725528,0.0,0.4530725528
 10/21  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/21  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081068634,0.0,0.453081068634
 10/21  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063566804,0.0,0.453063566804
 10/21  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078709021,0.0,0.453078709021
 10/22  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058045198,0.0,0.453058045198
 10/22  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071092392,0.0,0.453071092392
 10/22  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058838766,0.0,0.453058838766
 10/22  07:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307207794,0.0,0.45307207794
 10/22  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086163722,0.0,0.453086163722
 10/22  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082081493,0.0,0.453082081493
 10/22  11:00:00,2.57003286428,0.352016582148,0.292997513727,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  12:00:00,2.38994767657,0.281613265718,0.183315642444,0.0,0.2750026812,1.6500160872,0.453087526334,0.0,0.453087526334
 10/22  13:00:00,2.62992102214,0.352016582148,0.352885671584,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  14:00:00,2.43320653761,0.281613265718,0.226574503492,0.0,0.2750026812,1.6500160872,0.453080554578,0.0,0.453080554578
 10/22  15:00:00,2.62091054815,0.352016582148,0.343875197594,0.0,0.2750026812,1.6500160872,0.453085847562,0.0,0.453085847562
 10/22  16:00:00,2.42755373085,0.281613265718,0.220921696723,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  17:00:00,2.48043857378,0.328548810005,0.22687099537,0.0,0.2750026812,1.6500160872,0.453076129546,0.0,0.453076129546
 10/22  18:00:00,3.56806070128,0.0704033164296,0.0373052831085,0.0,0.2750026812,1.6500160872,0.453078010073,0.0,0.453078010073
 10/22  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066785529,0.0,0.453066785529
 10/22  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055223997,0.0,0.453055223997
 10/22  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066443628,0.0,0.453066443628
 10/22  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/23  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080867807,0.0,0.453080867807
 10/23  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063977901,0.0,0.453063977901
 10/23  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/23  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081121126,0.0,0.453081121126
 10/23  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453073410776,0.0,0.453073410776
 10/23  06:00:00,9.74058748668,2.31524508274,2.37231559194,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/23  07:00:00,8.31744879925,2.31524508274,1.76833284637,0.0,1.6500160872,2.2000214496,0.453085255088,0.0,0.453085255088
 10/23  08:00:00,15.242543903,2.31524508274,3.02720229702,0.0,4.9500482616,4.9500482616,0.453124292347,0.0,0.453124292347
 10/23  09:00:00,15.5517621886,2.31524508274,3.33642058264,0.0,4.9500482616,4.9500482616,0.453108390157,0.0,0.453108390157
 10/23  10:00:00,15.6919365107,2.31524508274,3.4765949048,0.0,4.9500482616,4.9500482616,0.453120116897,0.0,0.453120116897
 10/23  11:00:00,15.858537544,2.31524508274,3.64319593802,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 10/23  12:00:00,15.114856295,2.31524508274,3.44952005146,0.0,4.9500482616,4.4000428992,0.453139156982,0.0,0.453139156982
 10/23  13:00:00,16.053083694,2.31524508274,3.83774208802,0.0,4.9500482616,4.9500482616,0.453148989054,0.0,0.453148989054
 10/23  14:00:00,16.2161249172,2.31524508274,4.00078331127,0.0,4.9500482616,4.9500482616,0.453133643298,0.0,0.453133643298
 10/23  15:00:00,16.2680588006,2.31524508274,4.05271719464,0.0,4.9500482616,4.9500482616,0.453120790215,0.0,0.453120790215
 10/23  16:00:00,16.2407682243,2.31524508274,4.02542661837,0.0,4.9500482616,4.9500482616,0.453135054007,0.0,0.453135054007
 10/23  17:00:00,10.7200096468,2.31524508274,2.90471094004,0.0,2.750026812,2.750026812,0.453098688193,0.0,0.453098688193
 10/23  18:00:00,10.3728417778,2.31524508274,2.28839249163,0.0,1.6500160872,2.2000214496,0.453101088187,0.0,0.453101088187
 10/23  19:00:00,10.5727786714,2.31524508274,2.10449605181,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/23  20:00:00,9.84125782055,2.31524508274,1.92298056341,0.0,1.1000107248,2.2000214496,0.453099919796,0.0,0.453099919796
 10/23  21:00:00,9.71242475371,2.31524508274,1.79414749656,0.0,1.1000107248,2.2000214496,0.453066980239,0.0,0.453066980239
 10/23  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/23  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084550802,0.0,0.453084550802
 10/23  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067598496,0.0,0.453067598496
 10/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084823446,0.0,0.453084823446
 10/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067958831,0.0,0.453067958831
 10/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/24  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453056554026,0.0,0.453056554026
 10/24  06:00:00,9.04046551533,2.31524508274,1.67219362058,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/24  07:00:00,7.83813434767,2.31524508274,1.28901839479,0.0,1.6500160872,2.2000214496,0.453090623885,0.0,0.453090623885
 10/24  08:00:00,14.7673369583,2.31524508274,2.55199535234,0.0,4.9500482616,4.9500482616,0.453121087199,0.0,0.453121087199
 10/24  09:00:00,14.9914980844,2.31524508274,2.77615647843,0.0,4.9500482616,4.9500482616,0.453126980361,0.0,0.453126980361
 10/24  10:00:00,15.1473865427,2.31524508274,2.93204493674,0.0,4.9500482616,4.9500482616,0.453114882848,0.0,0.453114882848
 10/24  11:00:00,15.2221241544,2.31524508274,3.00678254847,0.0,4.9500482616,4.9500482616,0.453123635393,0.0,0.453123635393
 10/24  12:00:00,14.329286046,2.31524508274,2.66394980245,0.0,4.9500482616,4.4000428992,0.45313202107,0.0,0.45313202107
 10/24  13:00:00,15.315001626,2.31524508274,3.09966002005,0.0,4.9500482616,4.9500482616,0.453132358273,0.0,0.453132358273
 10/24  14:00:00,15.3822175375,2.31524508274,3.1668759316,0.0,4.9500482616,4.9500482616,0.453123636209,0.0,0.453123636209
 10/24  15:00:00,15.3688782837,2.31524508274,3.15353667778,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 10/24  16:00:00,15.4797234502,2.31524508274,3.26438184428,0.0,4.9500482616,4.9500482616,0.453124408996,0.0,0.453124408996
 10/24  17:00:00,10.2131823331,2.31524508274,2.3978836264,0.0,2.750026812,2.750026812,0.453091389881,0.0,0.453091389881
 10/24  18:00:00,10.114050392,2.31524508274,2.02960110578,0.0,1.6500160872,2.2000214496,0.45309390128,0.0,0.45309390128
 10/24  19:00:00,10.4594068009,2.31524508274,1.99112418133,0.0,1.6500160872,2.2000214496,0.453077044003,0.0,0.453077044003
 10/24  20:00:00,9.7968172604,2.31524508274,1.87854000325,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/24  21:00:00,9.74390874741,2.31524508274,1.82563149027,0.0,1.1000107248,2.2000214496,0.45305930121,0.0,0.45305930121
 10/24  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077338625,0.0,0.453077338625
 10/24  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060436448,0.0,0.453060436448
 10/25  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077772408,0.0,0.453077772408
 10/25  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/25  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060961947,0.0,0.453060961947
 10/25  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/25  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080318467,0.0,0.453080318467
 10/25  06:00:00,9.45391232841,2.31524508274,2.08564043367,0.0,0.5500053624,2.2000214496,0.453073407422,0.0,0.453073407422
 10/25  07:00:00,8.15226143563,2.31524508274,1.60314548275,0.0,1.6500160872,2.2000214496,0.453065866406,0.0,0.453065866406
 10/25  08:00:00,15.0382036661,2.31524508274,2.82286206015,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 10/25  09:00:00,15.1735422113,2.31524508274,2.95820060532,0.0,4.9500482616,4.9500482616,0.453129712765,0.0,0.453129712765
 10/25  10:00:00,15.3296611182,2.31524508274,3.11431951221,0.0,4.9500482616,4.9500482616,0.453116137312,0.0,0.453116137312
 10/25  11:00:00,15.4976268836,2.31524508274,3.28228527766,0.0,4.9500482616,4.9500482616,0.453118486034,0.0,0.453118486034
 10/25  12:00:00,14.7986730959,2.31524508274,3.13333685237,0.0,4.9500482616,4.4000428992,0.453119117195,0.0,0.453119117195
 10/25  13:00:00,15.7821784902,2.31524508274,3.56683688424,0.0,4.9500482616,4.9500482616,0.453121721255,0.0,0.453121721255
 10/25  14:00:00,15.9138312763,2.31524508274,3.69848967038,0.0,4.9500482616,4.9500482616,0.453084349082,0.0,0.453084349082
 10/25  15:00:00,16.0073091836,2.31524508274,3.79196757767,0.0,4.9500482616,4.9500482616,0.45307923966,0.0,0.45307923966
 10/25  16:00:00,15.9137235223,2.31524508274,3.69838191633,0.0,4.9500482616,4.9500482616,0.453131325016,0.0,0.453131325016
 10/25  17:00:00,10.384636666,2.31524508274,2.56933795926,0.0,2.750026812,2.750026812,0.453097203462,0.0,0.453097203462
 10/25  18:00:00,10.0567107081,2.31524508274,1.97226142184,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/25  19:00:00,10.2378883201,2.31524508274,1.7696057006,0.0,1.6500160872,2.2000214496,0.453084370928,0.0,0.453084370928
 10/25  20:00:00,9.48592828443,2.31524508274,1.56765102729,0.0,1.1000107248,2.2000214496,0.453088974818,0.0,0.453088974818
 10/25  21:00:00,9.34110743161,2.31524508274,1.42283017447,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/25  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076613617,0.0,0.453076613617
 10/25  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059537968,0.0,0.453059537968
 10/25  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/26  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076947227,0.0,0.453076947227
 10/26  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060220166,0.0,0.453060220166
 10/26  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/26  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077677935,0.0,0.453077677935
 10/26  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/26  06:00:00,8.26140401362,2.31524508274,0.893132118874,0.0,0.5500053624,2.2000214496,0.453084448346,0.0,0.453084448346
 10/26  07:00:00,6.94080515115,2.31524508274,0.391689198272,0.0,1.6500160872,2.2000214496,0.453090064095,0.0,0.453090064095
 10/26  08:00:00,14.1025808545,2.31524508274,1.88723924852,0.0,4.9500482616,4.9500482616,0.453124729709,0.0,0.453124729709
 10/26  09:00:00,14.6894805048,2.31524508274,2.47413889882,0.0,4.9500482616,4.9500482616,0.453128846688,0.0,0.453128846688
 10/26  10:00:00,15.2595877933,2.31524508274,3.04424618731,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 10/26  11:00:00,15.6505386135,2.31524508274,3.43519700759,0.0,4.9500482616,4.9500482616,0.453129821296,0.0,0.453129821296
 10/26  12:00:00,15.2219602492,2.31524508274,3.55662400562,0.0,4.9500482616,4.4000428992,0.453150708996,0.0,0.453150708996
 10/26  13:00:00,16.3970192107,2.31524508274,4.18167760471,0.0,4.9500482616,4.9500482616,0.45314904623,0.0,0.45314904623
 10/26  14:00:00,16.6234771078,2.31524508274,4.4081355019,0.0,4.9500482616,4.9500482616,0.453106232892,0.0,0.453106232892
 10/26  15:00:00,16.7632647648,2.31524508274,4.54792315888,0.0,4.9500482616,4.9500482616,0.453119887534,0.0,0.453119887534
 10/26  16:00:00,16.6556670675,2.31524508274,4.44032546154,0.0,4.9500482616,4.9500482616,0.453129736393,0.0,0.453129736393
 10/26  17:00:00,10.9382667766,2.31524508274,3.12296806985,0.0,2.750026812,2.750026812,0.453109284022,0.0,0.453109284022
 10/26  18:00:00,10.3859541733,2.31524508274,2.3015048871,0.0,1.6500160872,2.2000214496,0.453100495725,0.0,0.453100495725
 10/26  19:00:00,10.5066867409,2.31524508274,2.03840412134,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/26  20:00:00,9.70780997306,2.31524508274,1.78953271592,0.0,1.1000107248,2.2000214496,0.453100547724,0.0,0.453100547724
 10/26  21:00:00,9.49942365233,2.31524508274,1.58114639519,0.0,1.1000107248,2.2000214496,0.453082412916,0.0,0.453082412916
 10/26  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/26  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064873754,0.0,0.453064873754
 10/26  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082303031,0.0,0.453082303031
 10/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065702012,0.0,0.453065702012
 10/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083223724,0.0,0.453083223724
 10/27  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453073559285,0.0,0.453073559285
 10/27  06:00:00,8.19884705528,2.31524508274,0.830575160532,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/27  07:00:00,6.83794335861,2.31524508274,0.288827405731,0.0,1.6500160872,2.2000214496,0.546644842402,0.0935724146018,0.4530724278
 10/27  08:00:00,13.7624782823,2.31524508274,1.54713667631,0.0,4.9500482616,4.9500482616,0.453116332786,0.0,0.453116332786
 10/27  09:00:00,14.3209215178,2.31524508274,2.10557991182,0.0,4.9500482616,4.9500482616,0.453123098085,0.0,0.453123098085
 10/27  10:00:00,14.6986517234,2.31524508274,2.4833101175,0.0,4.9500482616,4.9500482616,0.45312642446,0.0,0.45312642446
 10/27  11:00:00,14.9581292,2.31524508274,2.74278759405,0.0,4.9500482616,4.9500482616,0.45313880205,0.0,0.45313880205
 10/27  12:00:00,14.4275407681,2.31524508274,2.76220452459,0.0,4.9500482616,4.4000428992,0.453152176085,0.0,0.453152176085
 10/27  13:00:00,15.4858772432,2.31524508274,3.2705356373,0.0,4.9500482616,4.9500482616,0.453122860497,0.0,0.453122860497
 10/27  14:00:00,15.7888066228,2.31524508274,3.57346501688,0.0,4.9500482616,4.9500482616,0.453116801236,0.0,0.453116801236
 10/27  15:00:00,16.029418585,2.31524508274,3.81407697908,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 10/27  16:00:00,15.8238048577,2.31524508274,3.6084632518,0.0,4.9500482616,4.9500482616,0.453116545693,0.0,0.453116545693
 10/27  17:00:00,10.1563975504,2.31524508274,2.34109884366,0.0,2.750026812,2.750026812,0.453120001598,0.0,0.453120001598
 10/27  18:00:00,9.57765334737,2.31524508274,1.49320406116,0.0,1.6500160872,2.2000214496,0.453102071005,0.0,0.453102071005
 10/27  19:00:00,9.69837683158,2.31524508274,1.23009421203,0.0,1.6500160872,2.2000214496,0.453095892406,0.0,0.453095892406
 10/27  20:00:00,8.98809228402,2.31524508274,1.06981502688,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/27  21:00:00,8.85863239788,2.31524508274,0.940355140741,0.0,1.1000107248,2.2000214496,0.45309079834,0.0,0.45309079834
 10/27  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076302221,0.0,0.453076302221
 10/27  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059649305,0.0,0.453059649305
 10/28  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077282229,0.0,0.453077282229
 10/28  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/28  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060729486,0.0,0.453060729486
 10/28  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/28  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080408012,0.0,0.453080408012
 10/28  06:00:00,8.09192990372,2.31524508274,0.723658008976,0.0,0.5500053624,2.2000214496,0.45307390047,0.0,0.45307390047
 10/28  07:00:00,5.66223980386,2.31524508274,0.213134575779,0.0,0.5500053624,2.2000214496,0.144181666205,0.124181666205,0.02
 10/28  08:00:00,7.2741283114,2.31524508274,0.558840329454,0.0,1.6500160872,2.750026812,0.453082023824,0.0,0.453082023824
 10/28  09:00:00,7.57098243921,2.31524508274,0.855694457271,0.0,1.6500160872,2.750026812,0.45310653976,0.0,0.45310653976
 10/28  10:00:00,7.86860108861,2.31524508274,1.15331310667,0.0,1.6500160872,2.750026812,0.453106291901,0.0,0.453106291901
 10/28  11:00:00,8.19936783995,2.31524508274,1.484079858,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 10/28  12:00:00,6.58857275299,2.31524508274,1.52330085825,0.0,0.8250080436,1.9250187684,0.45310391886,0.0,0.45310391886
 10/28  13:00:00,6.60672462163,2.31524508274,1.54145272688,0.0,0.8250080436,1.9250187684,0.453077138591,0.0,0.453077138591
 10/28  14:00:00,6.54167957077,2.31524508274,1.47640767603,0.0,0.8250080436,1.9250187684,0.453082256144,0.0,0.453082256144
 10/28  15:00:00,6.56376442926,2.31524508274,1.49849253452,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 10/28  16:00:00,6.40872040762,2.31524508274,1.34344851288,0.0,0.8250080436,1.9250187684,0.4530966608,0.0,0.4530966608
 10/28  17:00:00,5.19852985602,2.31524508274,0.958266004881,0.0,0.2750026812,1.6500160872,0.453087469593,0.0,0.453087469593
 10/28  18:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/28  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083683235,0.0,0.453083683235
 10/28  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074360456,0.0,0.453074360456
 10/28  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/28  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082644224,0.0,0.453082644224
 10/28  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066055764,0.0,0.453066055764
 10/28  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081375768,0.0,0.453081375768
 10/29  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061221402,0.0,0.453061221402
 10/29  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074795873,0.0,0.453074795873
 10/29  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062342767,0.0,0.453062342767
 10/29  07:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077135825,0.0,0.453077135825
 10/29  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084822313,0.0,0.453084822313
 10/29  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  11:00:00,2.07935447489,0.088004145537,0.0663315609461,0.0,0.2750026812,1.6500160872,0.453086494188,0.0,0.453086494188
 10/29  12:00:00,2.46801804211,0.281613265718,0.261386007988,0.0,0.2750026812,1.6500160872,0.453083541926,0.0,0.453083541926
 10/29  13:00:00,2.68412587886,0.352016582148,0.407090528311,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  14:00:00,2.53460454531,0.281613265718,0.327972511192,0.0,0.2750026812,1.6500160872,0.453054464017,0.0,0.453054464017
 10/29  15:00:00,2.71888635829,0.352016582148,0.44185100774,0.0,0.2750026812,1.6500160872,0.453071056943,0.0,0.453071056943
 10/29  16:00:00,2.50484760134,0.281613265718,0.298215567213,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  17:00:00,2.56158070379,0.352016582148,0.28454535324,0.0,0.2750026812,1.6500160872,0.453085567748,0.0,0.453085567748
 10/29  18:00:00,3.95334328023,0.0704033164296,0.038754528733,0.0,0.2750026812,1.6500160872,0.453082115355,0.0,0.453082115355
 10/29  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307819031,0.0,0.45307819031
 10/29  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065297194,0.0,0.453065297194
 10/29  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077630415,0.0,0.453077630415
 10/29  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
