Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/30  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058898142,0.0,0.453058898142
 10/30  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076830943,0.0,0.453076830943
 10/30  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/30  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060449481,0.0,0.453060449481
 10/30  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/30  06:00:00,8.09188151121,2.31524508274,0.723609616467,0.0,0.5500053624,2.2000214496,0.453090865974,0.0,0.453090865974
 10/30  07:00:00,6.82726912247,2.31524508274,0.278153169594,0.0,1.6500160872,2.2000214496,0.607392983857,0.154326212223,0.453066771634
 10/30  08:00:00,13.8586010199,2.31524508274,1.64325941392,0.0,4.9500482616,4.9500482616,0.455973680969,0.0029301402556,0.453043540713
 10/30  09:00:00,14.6934314941,2.31524508274,2.47808988816,0.0,4.9500482616,4.9500482616,0.453122141672,0.0,0.453122141672
 10/30  10:00:00,15.1075950057,2.31524508274,2.89225339976,0.0,4.9500482616,4.9500482616,0.453125294168,0.0,0.453125294168
 10/30  11:00:00,15.6362874683,2.31524508274,3.42094586234,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 10/30  12:00:00,15.1701337469,2.31524508274,3.50479750333,0.0,4.9500482616,4.4000428992,0.453134370115,0.0,0.453134370115
 10/30  13:00:00,16.2391041164,2.31524508274,4.02376251048,0.0,4.9500482616,4.9500482616,0.886248882072,0.0,0.886248882072
 10/30  14:00:00,16.4114693897,2.31524508274,4.19612778372,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 10/30  15:00:00,16.4459183995,2.31524508274,4.23057679354,0.0,4.9500482616,4.9500482616,0.453107436949,0.0,0.453107436949
 10/30  16:00:00,16.313656696,2.31524508274,4.09831509001,0.0,4.9500482616,4.9500482616,0.453131762043,0.0,0.453131762043
 10/30  17:00:00,10.6488213476,2.31524508274,2.83352264085,0.0,2.750026812,2.750026812,0.453115073266,0.0,0.453115073266
 10/30  18:00:00,10.3279028106,2.31524508274,2.24345352438,0.0,1.6500160872,2.2000214496,0.45309797218,0.0,0.45309797218
 10/30  19:00:00,10.5416193875,2.31524508274,2.07333676795,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/30  20:00:00,9.79395966395,2.31524508274,1.87568240681,0.0,1.1000107248,2.2000214496,0.453078941411,0.0,0.453078941411
 10/30  21:00:00,9.64240828722,2.31524508274,1.72413103008,0.0,1.1000107248,2.2000214496,0.453087406994,0.0,0.453087406994
 10/30  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/30  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071412535,0.0,0.453071412535
 10/30  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055009205,0.0,0.453055009205
 10/31  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/31  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072983035,0.0,0.453072983035
 10/31  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056672848,0.0,0.453056672848
 10/31  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/31  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080432654,0.0,0.453080432654
 10/31  06:00:00,8.67010741585,2.31524508274,1.30183552111,0.0,0.5500053624,2.2000214496,0.453072269546,0.0,0.453072269546
 10/31  07:00:00,7.27751206546,2.31524508274,0.728396112587,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/31  08:00:00,14.43512624,2.31524508274,2.21978463403,0.0,4.9500482616,4.9500482616,0.45312556637,0.0,0.45312556637
 10/31  09:00:00,15.054552034,2.31524508274,2.83921042807,0.0,4.9500482616,4.9500482616,0.453124254363,0.0,0.453124254363
 10/31  10:00:00,15.5272136838,2.31524508274,3.31187207783,0.0,4.9500482616,4.9500482616,0.45312667465,0.0,0.45312667465
 10/31  11:00:00,15.875723418,2.31524508274,3.66038181203,0.0,4.9500482616,4.9500482616,0.453137696497,0.0,0.453137696497
 10/31  12:00:00,15.5424256496,2.31524508274,3.8770894061,0.0,4.9500482616,4.4000428992,0.453150437645,0.0,0.453150437645
 10/31  13:00:00,16.5999238025,2.31524508274,4.38458219657,0.0,4.9500482616,4.9500482616,0.453124466547,0.0,0.453124466547
 10/31  14:00:00,16.7823649374,2.31524508274,4.56702333143,0.0,4.9500482616,4.9500482616,0.45308096576,0.0,0.45308096576
 10/31  15:00:00,16.9988801893,2.31524508274,4.78353858339,0.0,4.9500482616,4.9500482616,0.453103353653,0.0,0.453103353653
 10/31  16:00:00,16.8731999681,2.31524508274,4.65785836211,0.0,4.9500482616,4.9500482616,0.453130751644,0.0,0.453130751644
 10/31  17:00:00,11.1612244279,2.31524508274,3.34592572116,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 10/31  18:00:00,10.6767778217,2.31524508274,2.59232853553,0.0,1.6500160872,2.2000214496,0.453101535072,0.0,0.453101535072
 10/31  19:00:00,10.8680182607,2.31524508274,2.39973564114,0.0,1.6500160872,2.2000214496,0.453083022583,0.0,0.453083022583
 10/31  20:00:00,10.1917625095,2.31524508274,2.27348525234,0.0,1.1000107248,2.2000214496,0.453090432814,0.0,0.453090432814
 10/31  21:00:00,10.1138026496,2.31524508274,2.19552539247,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/31  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453073539114,0.0,0.453073539114
 10/31  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057140372,0.0,0.453057140372
 10/31  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/01  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075158967,0.0,0.453075158967
 11/01  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/01  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058943751,0.0,0.453058943751
 11/01  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076993399,0.0,0.453076993399
 11/01  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/01  06:00:00,8.24690644373,2.31524508274,0.878634548984,0.0,0.5500053624,2.2000214496,0.453071537417,0.0,0.453071537417
 11/01  07:00:00,6.60594211229,2.31524508274,0.0568261594153,0.0,1.6500160872,2.2000214496,0.473243531043,0.0201470214512,0.453096509592
 11/01  08:00:00,13.1530815082,2.31524508274,0.937739902223,0.0,4.9500482616,4.9500482616,0.453122093187,0.0,0.453122093187
 11/01  09:00:00,13.5125311329,2.31524508274,1.29718952699,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 11/01  10:00:00,13.7045182443,2.31524508274,1.4891766384,0.0,4.9500482616,4.9500482616,0.4531211317,0.0,0.4531211317
 11/01  11:00:00,13.8305970066,2.31524508274,1.61525540063,0.0,4.9500482616,4.9500482616,0.453130184155,0.0,0.453130184155
 11/01  12:00:00,13.2040764454,2.31524508274,1.53874020181,0.0,4.9500482616,4.4000428992,0.453150942026,0.0,0.453150942026
 11/01  13:00:00,14.0962911367,2.31524508274,1.88094953071,0.0,4.9500482616,4.9500482616,0.453132425858,0.0,0.453132425858
 11/01  14:00:00,14.3604608955,2.31524508274,2.1451192896,0.0,4.9500482616,4.9500482616,0.453093096817,0.0,0.453093096817
 11/01  15:00:00,14.5505464592,2.31524508274,2.33520485328,0.0,4.9500482616,4.9500482616,0.453084562277,0.0,0.453084562277
 11/01  16:00:00,14.492303312,2.31524508274,2.27696170606,0.0,4.9500482616,4.9500482616,0.453140745324,0.0,0.453140745324
 11/01  17:00:00,9.10753453851,2.31524508274,1.29223583177,0.0,2.750026812,2.750026812,0.453116155541,0.0,0.453116155541
 11/01  18:00:00,8.57144966657,2.31524508274,0.48700038036,0.0,1.6500160872,2.2000214496,0.453108935668,0.0,0.453108935668
 11/01  19:00:00,8.65962256671,2.31524508274,0.191339947171,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 11/01  20:00:00,8.02571313312,2.31524508274,0.10743587598,0.0,1.1000107248,2.2000214496,0.453099630661,0.0,0.453099630661
 11/01  21:00:00,7.96341176986,2.31524508274,0.0451345127211,0.0,1.1000107248,2.2000214496,0.453083995193,0.0,0.453083995193
 11/01  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/01  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065487226,0.0,0.453065487226
 11/01  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308349588,0.0,0.45308349588
 11/02  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/02  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067418091,0.0,0.453067418091
 11/02  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/02  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085511846,0.0,0.453085511846
 11/02  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076581109,0.0,0.453076581109
 11/02  06:00:00,7.4150137582,2.31524508274,0.0467418634525,0.0,0.5500053624,2.2000214496,0.0635140433226,0.0435140433226,0.02
 11/02  07:00:00,6.55356778612,2.31524508274,0.00445183324781,0.0,1.6500160872,2.2000214496,1.79864509666,1.34556866291,0.453076433743
 11/02  08:00:00,12.4272297319,2.31524508274,0.211888125966,0.0,4.9500482616,4.9500482616,0.490796921038,0.0376759065919,0.453121014446
 11/02  09:00:00,13.3104332387,2.31524508274,1.09509163274,0.0,4.9500482616,4.9500482616,0.45313357526,0.0,0.45313357526
 11/02  10:00:00,14.0092515105,2.31524508274,1.79390990454,0.0,4.9500482616,4.9500482616,0.453129738581,0.0,0.453129738581
 11/02  11:00:00,14.3843833622,2.31524508274,2.16904175623,0.0,4.9500482616,4.9500482616,0.453142440337,0.0,0.453142440337
 11/02  12:00:00,13.9240851308,2.31524508274,2.25874888722,0.0,4.9500482616,4.4000428992,0.453144064262,0.0,0.453144064262
 11/02  13:00:00,15.1502860323,2.31524508274,2.93494442637,0.0,4.9500482616,4.9500482616,0.453147968782,0.0,0.453147968782
 11/02  14:00:00,15.2580347568,2.31524508274,3.04269315083,0.0,4.9500482616,4.9500482616,0.453096201514,0.0,0.453096201514
 11/02  15:00:00,15.5324074668,2.31524508274,3.31706586082,0.0,4.9500482616,4.9500482616,0.453119357424,0.0,0.453119357424
 11/02  16:00:00,15.6382871293,2.31524508274,3.42294552333,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 11/02  17:00:00,9.99438015828,2.31524508274,2.17908145153,0.0,2.750026812,2.750026812,0.453130911482,0.0,0.453130911482
 11/02  18:00:00,9.47823298228,2.31524508274,1.39378369606,0.0,1.6500160872,2.2000214496,0.453106110788,0.0,0.453106110788
 11/02  19:00:00,9.64250981198,2.31524508274,1.17422719244,0.0,1.6500160872,2.2000214496,0.45309320852,0.0,0.45309320852
 11/02  20:00:00,8.88791827431,2.31524508274,0.969641017171,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 11/02  21:00:00,8.86445947819,2.31524508274,0.946182221049,0.0,1.1000107248,2.2000214496,0.453095641195,0.0,0.453095641195
 11/02  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453079898464,0.0,0.453079898464
 11/02  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063755278,0.0,0.453063755278
 11/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081935687,0.0,0.453081935687
 11/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306592074,0.0,0.45306592074
 11/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084120237,0.0,0.453084120237
 11/03  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/03  06:00:00,8.55669988678,2.31524508274,1.18842799204,0.0,0.5500053624,2.2000214496,0.453079731185,0.0,0.453079731185
 11/03  07:00:00,7.51843958361,2.31524508274,0.969323630735,0.0,1.6500160872,2.2000214496,0.453069686054,0.0,0.453069686054
 11/03  08:00:00,14.5181772487,2.31524508274,2.30283564277,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 11/03  09:00:00,14.9656230074,2.31524508274,2.75028140141,0.0,4.9500482616,4.9500482616,0.453129355881,0.0,0.453129355881
 11/03  10:00:00,15.4321110606,2.31524508274,3.21676945465,0.0,4.9500482616,4.9500482616,0.45313476641,0.0,0.45313476641
 11/03  11:00:00,15.8280252427,2.31524508274,3.61268363679,0.0,4.9500482616,4.9500482616,0.4531438389,0.0,0.4531438389
 11/03  12:00:00,15.5287780494,2.31524508274,3.86344180583,0.0,4.9500482616,4.4000428992,0.453158543132,0.0,0.453158543132
 11/03  13:00:00,16.28582428,2.31524508274,4.07048267402,0.0,4.9500482616,4.9500482616,0.453139368563,0.0,0.453139368563
 11/03  14:00:00,16.5974599761,2.31524508274,4.38211837016,0.0,4.9500482616,4.9500482616,0.45311665164,0.0,0.45311665164
 11/03  15:00:00,16.6170253079,2.31524508274,4.40168370197,0.0,4.9500482616,4.9500482616,0.453113899048,0.0,0.453113899048
 11/03  16:00:00,16.6774119453,2.31524508274,4.46207033932,0.0,4.9500482616,4.9500482616,0.453139513176,0.0,0.453139513176
 11/03  17:00:00,10.9715295755,2.31524508274,3.15623086872,0.0,2.750026812,2.750026812,0.453105593619,0.0,0.453105593619
 11/03  18:00:00,10.6571699789,2.31524508274,2.18888735941,0.0,1.6500160872,2.2000214496,0.453109513123,0.0,0.453109513123
 11/03  19:00:00,10.3472183437,2.31524508274,1.8789357242,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 11/03  20:00:00,9.47912476165,2.31524508274,1.5608475045,0.0,1.1000107248,2.2000214496,0.453103589606,0.0,0.453103589606
 11/03  21:00:00,9.20021876735,2.31524508274,1.28194151021,0.0,1.1000107248,2.2000214496,0.453066883604,0.0,0.453066883604
 11/03  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/03  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084315069,0.0,0.453084315069
 11/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068310601,0.0,0.453068310601
 11/04  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/04  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453052344321,0.0,0.453052344321
 11/04  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/04  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070728181,0.0,0.453070728181
 11/04  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061927642,0.0,0.453061927642
 11/04  06:00:00,7.97156122988,2.31524508274,0.603289335134,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/04  07:00:00,5.95608437535,2.31524508274,0.123145813941,0.0,0.5500053624,2.2000214496,0.632897822345,0.179841279694,0.453056542652
 11/04  08:00:00,7.7073084201,2.31524508274,0.992020438155,0.0,1.6500160872,2.750026812,0.453100681197,0.0,0.453100681197
 11/04  09:00:00,8.61852540228,2.31524508274,1.90323742034,0.0,1.6500160872,2.750026812,0.453105583675,0.0,0.453105583675
 11/04  10:00:00,9.15527450266,2.31524508274,2.43998652072,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 11/04  11:00:00,9.3893812772,2.31524508274,2.67409329525,0.0,1.6500160872,2.750026812,0.453111049579,0.0,0.453111049579
 11/04  12:00:00,7.88853918555,2.31524508274,2.8232672908,0.0,0.8250080436,1.9250187684,0.453100526424,0.0,0.453100526424
 11/04  13:00:00,7.98916954548,2.31524508274,2.92389765074,0.0,0.8250080436,1.9250187684,0.453082643411,0.0,0.453082643411
 11/04  14:00:00,8.01514879641,2.31524508274,2.94987690167,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 11/04  15:00:00,8.01249273402,2.31524508274,2.94722083928,0.0,0.8250080436,1.9250187684,0.453081029327,0.0,0.453081029327
 11/04  16:00:00,7.91222832754,2.31524508274,2.8469564328,0.0,0.8250080436,1.9250187684,0.453099925016,0.0,0.453099925016
 11/04  17:00:00,6.61079660632,2.31524508274,2.37053275518,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/04  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088082936,0.0,0.453088082936
 11/04  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079030457,0.0,0.453079030457
 11/04  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/04  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090900555,0.0,0.453090900555
 11/04  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307722361,0.0,0.45307722361
 11/04  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/04  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061274616,0.0,0.453061274616
 11/05  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075971054,0.0,0.453075971054
 11/05  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056270723,0.0,0.453056270723
 11/05  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074818655,0.0,0.453074818655
 11/05  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305836924,0.0,0.45305836924
 11/05  07:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072498835,0.0,0.453072498835
 11/05  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071005509,0.0,0.453071005509
 11/05  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  11:00:00,2.34778589748,0.187742177145,0.235024951929,0.0,0.2750026812,1.6500160872,0.45308530675,0.0,0.45308530675
 11/05  12:00:00,2.70896665541,0.281613265718,0.502334621292,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  13:00:00,2.86417706589,0.352016582148,0.587141715338,0.0,0.2750026812,1.6500160872,0.453088305647,0.0,0.453088305647
 11/05  14:00:00,2.59822504947,0.281613265718,0.391593015349,0.0,0.2750026812,1.6500160872,0.453074131041,0.0,0.453074131041
 11/05  15:00:00,3.37002612072,0.661054502947,0.783952849366,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  16:00:00,3.22685880546,0.667910666717,0.633929370336,0.0,0.2750026812,1.6500160872,0.453071222266,0.0,0.453071222266
 11/05  17:00:00,2.93706132682,0.558041862681,0.454000695733,0.0,0.2750026812,1.6500160872,0.453086108139,0.0,0.453086108139
 11/05  18:00:00,4.64523884298,0.246411607503,0.17080846707,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  19:00:00,4.72190413252,0.281613265718,0.212272098399,0.0,0.2750026812,1.6500160872,0.453082785935,0.0,0.453082785935
 11/05  20:00:00,4.69936352829,0.281613265718,0.189731494167,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  21:00:00,4.57138779177,0.211209949289,0.132159074075,0.0,0.2750026812,1.6500160872,0.453081225433,0.0,0.453081225433
 11/05  22:00:00,4.59659709615,0.211209949289,0.157368378455,0.0,0.2750026812,1.6500160872,0.45306645604,0.0,0.45306645604
 11/05  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080510377,0.0,0.453080510377
 11/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063736447,0.0,0.453063736447
 11/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082238673,0.0,0.453082238673
 11/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066481722,0.0,0.453066481722
 11/06  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/06  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453056539102,0.0,0.453056539102
 11/06  07:00:00,7.85744251754,2.31524508274,2.02450395613,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/06  08:00:00,7.70975534149,2.31524508274,1.54447272194,0.0,1.6500160872,2.2000214496,0.453092927873,0.0,0.453092927873
 11/06  09:00:00,14.9293599269,2.31524508274,2.71401832101,0.0,4.9500482616,4.9500482616,0.453112955705,0.0,0.453112955705
 11/06  10:00:00,15.090537238,2.31524508274,2.87519563204,0.0,4.9500482616,4.9500482616,0.453127234857,0.0,0.453127234857
 11/06  11:00:00,15.2112680638,2.31524508274,2.99592645786,0.0,4.9500482616,4.9500482616,0.453111259643,0.0,0.453111259643
 11/06  12:00:00,15.6834956338,2.31524508274,3.46815402783,0.0,4.9500482616,4.9500482616,0.453140583327,0.0,0.453140583327
 11/06  13:00:00,15.1313451268,2.31524508274,3.46600888327,0.0,4.9500482616,4.4000428992,0.453142682411,0.0,0.453142682411
 11/06  14:00:00,16.0808092039,2.31524508274,3.86546759793,0.0,4.9500482616,4.9500482616,0.453120843356,0.0,0.453120843356
 11/06  15:00:00,16.2508984417,2.31524508274,4.03555683579,0.0,4.9500482616,4.9500482616,0.453105319437,0.0,0.453105319437
 11/06  16:00:00,16.2568885206,2.31524508274,4.04154691468,0.0,4.9500482616,4.9500482616,0.453117943643,0.0,0.453117943643
 11/06  17:00:00,15.8682186343,2.31524508274,3.65287702833,0.0,4.9500482616,4.9500482616,0.453132119893,0.0,0.453132119893
 11/06  18:00:00,12.0913417346,2.31524508274,1.9730430279,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 11/06  19:00:00,9.89336348731,2.31524508274,1.42508086777,0.0,1.6500160872,2.2000214496,0.453109055838,0.0,0.453109055838
 11/06  20:00:00,10.155577226,2.31524508274,1.68729460648,0.0,1.6500160872,2.2000214496,0.453071018767,0.0,0.453071018767
 11/06  21:00:00,9.58721939114,2.31524508274,1.668942134,0.0,1.1000107248,2.2000214496,0.453100896994,0.0,0.453100896994
 11/06  22:00:00,9.38175204592,2.31524508274,1.46347478878,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 11/06  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084326029,0.0,0.453084326029
 11/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068483505,0.0,0.453068483505
 11/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453052774857,0.0,0.453052774857
 11/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071444603,0.0,0.453071444603
 11/07  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055730816,0.0,0.453055730816
 11/07  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/07  07:00:00,6.5661135451,2.31524508274,0.733174983692,0.0,0.5500053624,2.2000214496,0.453085456356,0.0,0.453085456356
 11/07  08:00:00,6.66534199376,2.31524508274,0.500059374214,0.0,1.6500160872,2.2000214496,0.459341846624,0.0062414444947,0.453100402129
 11/07  09:00:00,14.0350433503,2.31524508274,1.81970174432,0.0,4.9500482616,4.9500482616,0.453125266608,0.0,0.453125266608
 11/07  10:00:00,14.5238063264,2.31524508274,2.30846472047,0.0,4.9500482616,4.9500482616,0.453130929658,0.0,0.453130929658
 11/07  11:00:00,14.929323253,2.31524508274,2.71398164705,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 11/07  12:00:00,15.4342772537,2.31524508274,3.21893564773,0.0,4.9500482616,4.9500482616,0.453136377449,0.0,0.453136377449
 11/07  13:00:00,15.0481909081,2.31524508274,3.38285466456,0.0,4.9500482616,4.4000428992,0.453149349002,0.0,0.453149349002
 11/07  14:00:00,15.9641647894,2.31524508274,3.74882318341,0.0,4.9500482616,4.9500482616,0.453136331909,0.0,0.453136331909
 11/07  15:00:00,15.9833272264,2.31524508274,3.76798562048,0.0,4.9500482616,4.9500482616,0.45313641262,0.0,0.45313641262
 11/07  16:00:00,15.8685185059,2.31524508274,3.65317689995,0.0,4.9500482616,4.9500482616,0.453125439172,0.0,0.453125439172
 11/07  17:00:00,15.5093314396,2.31524508274,3.29398983362,0.0,4.9500482616,4.9500482616,0.453134291332,0.0,0.453134291332
 11/07  18:00:00,12.0437736254,2.31524508274,1.92547491866,0.0,2.750026812,2.750026812,0.453116416241,0.0,0.453116416241
 11/07  19:00:00,9.79389805553,2.31524508274,1.32561543599,0.0,1.6500160872,2.2000214496,0.453101883451,0.0,0.453101883451
 11/07  20:00:00,9.52592046981,2.31524508274,1.05763785027,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 11/07  21:00:00,8.7228466424,2.31524508274,0.804569385257,0.0,1.1000107248,2.2000214496,0.453085381649,0.0,0.453085381649
 11/07  22:00:00,8.55430005388,2.31524508274,0.636022796735,0.0,1.1000107248,2.2000214496,0.453059052437,0.0,0.453059052437
 11/07  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079389496,0.0,0.453079389496
 11/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063758945,0.0,0.453063758945
 11/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/08  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082451791,0.0,0.453082451791
 11/08  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066865643,0.0,0.453066865643
 11/08  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/08  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453055623375,0.0,0.453055623375
 11/08  07:00:00,6.1352359502,2.31524508274,0.302297388785,0.0,0.5500053624,2.2000214496,0.453085915169,0.0,0.453085915169
 11/08  08:00:00,6.45494511887,2.31524508274,0.289662499326,0.0,1.6500160872,2.2000214496,0.0283334920646,0.0083334920646,0.02
 11/08  09:00:00,13.9534688377,2.31524508274,1.73812723172,0.0,4.9500482616,4.9500482616,0.453126824059,0.0,0.453126824059
 11/08  10:00:00,14.7761789177,2.31524508274,2.56083731174,0.0,4.9500482616,4.9500482616,0.45313233026,0.0,0.45313233026
 11/08  11:00:00,15.3751707446,2.31524508274,3.15982913866,0.0,4.9500482616,4.9500482616,0.453134471053,0.0,0.453134471053
 11/08  12:00:00,15.7057720888,2.31524508274,3.49043048281,0.0,4.9500482616,4.9500482616,0.453140182488,0.0,0.453140182488
 11/08  13:00:00,15.0894086672,2.31524508274,3.42407242364,0.0,4.9500482616,4.4000428992,0.453155407279,0.0,0.453155407279
 11/08  14:00:00,16.038939064,2.31524508274,3.82359745802,0.0,4.9500482616,4.9500482616,0.453106133488,0.0,0.453106133488
 11/08  15:00:00,16.1602067218,2.31524508274,3.94486511591,0.0,4.9500482616,4.9500482616,0.453125319713,0.0,0.453125319713
 11/08  16:00:00,15.9425428097,2.31524508274,3.72720120371,0.0,4.9500482616,4.9500482616,0.45312703133,0.0,0.45312703133
 11/08  17:00:00,15.7111407099,2.31524508274,3.49579910391,0.0,4.9500482616,4.9500482616,0.453129397985,0.0,0.453129397985
 11/08  18:00:00,12.6314509034,2.31524508274,2.51315219662,0.0,2.750026812,2.750026812,0.453108563174,0.0,0.453108563174
 11/08  19:00:00,10.5395056572,2.31524508274,2.07122303761,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 11/08  20:00:00,10.4239897623,2.31524508274,1.9557071428,0.0,1.6500160872,2.2000214496,0.453078409417,0.0,0.453078409417
 11/08  21:00:00,9.70435131657,2.31524508274,1.78607405942,0.0,1.1000107248,2.2000214496,0.45306738168,0.0,0.45306738168
 11/08  22:00:00,9.59547766698,2.31524508274,1.67720040983,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 11/08  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308211479,0.0,0.45308211479
 11/08  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308060679,0.0,0.45308060679
 11/09  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/09  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065103952,0.0,0.453065103952
 11/09  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083883263,0.0,0.453083883263
 11/09  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/09  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068387702,0.0,0.453068387702
 11/09  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453062811839,0.0,0.453062811839
 11/09  07:00:00,7.46502588252,2.31524508274,1.63208732111,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/09  08:00:00,7.3707722319,2.31524508274,1.20548961236,0.0,1.6500160872,2.2000214496,0.453078392519,0.0,0.453078392519
 11/09  09:00:00,15.331657352,2.31524508274,3.11631574607,0.0,4.9500482616,4.9500482616,0.453126639389,0.0,0.453126639389
 11/09  10:00:00,16.1647186249,2.31524508274,3.94937701896,0.0,4.9500482616,4.9500482616,0.453134664325,0.0,0.453134664325
 11/09  11:00:00,16.733017082,2.31524508274,4.51767547608,0.0,4.9500482616,4.9500482616,0.453127288512,0.0,0.453127288512
 11/09  12:00:00,16.910113728,2.31524508274,4.69477212203,0.0,4.9500482616,4.9500482616,0.453109333286,0.0,0.453109333286
 11/09  13:00:00,16.2258250566,2.31524508274,4.56048881302,0.0,4.9500482616,4.4000428992,0.453134480136,0.0,0.453134480136
 11/09  14:00:00,17.3020625908,2.31524508274,5.08672098487,0.0,4.9500482616,4.9500482616,0.453143834514,0.0,0.453143834514
 11/09  15:00:00,17.3791586399,2.31524508274,5.16381703394,0.0,4.9500482616,4.9500482616,0.453118853293,0.0,0.453118853293
 11/09  16:00:00,17.2813280549,2.31524508274,5.06598644893,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 11/09  17:00:00,16.9017804203,2.31524508274,4.68643881432,0.0,4.9500482616,4.9500482616,0.453137017399,0.0,0.453137017399
 11/09  18:00:00,13.4814025859,2.31524508274,3.36310387916,0.0,2.750026812,2.750026812,0.453120933133,0.0,0.453120933133
 11/09  19:00:00,11.3335651043,2.31524508274,2.86528248477,0.0,1.6500160872,2.2000214496,0.453097352656,0.0,0.453097352656
 11/09  20:00:00,11.1712463464,2.31524508274,2.70296372685,0.0,1.6500160872,2.2000214496,0.453063586973,0.0,0.453063586973
 11/09  21:00:00,10.3869645581,2.31524508274,2.46868730096,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 11/09  22:00:00,10.1905954107,2.31524508274,2.27231815355,0.0,1.1000107248,2.2000214496,0.453082628193,0.0,0.453082628193
 11/09  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453069423174,0.0,0.453069423174
 11/09  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053894794,0.0,0.453053894794
 11/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072844492,0.0,0.453072844492
 11/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305739,0.0,0.45305739
 11/10  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/10  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078461135,0.0,0.453078461135
 11/10  07:00:00,7.76831888309,2.31524508274,1.93538032168,0.0,0.5500053624,2.2000214496,0.453073674037,0.0,0.453073674037
 11/10  08:00:00,7.5867488192,2.31524508274,1.42146619966,0.0,1.6500160872,2.2000214496,0.453100004823,0.0,0.453100004823
 11/10  09:00:00,15.1394128875,2.31524508274,2.92407128153,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 11/10  10:00:00,15.3234975018,2.31524508274,3.10815589589,0.0,4.9500482616,4.9500482616,0.45312765895,0.0,0.45312765895
 11/10  11:00:00,15.4199651137,2.31524508274,3.20462350774,0.0,4.9500482616,4.9500482616,0.453131065362,0.0,0.453131065362
 11/10  12:00:00,15.4719685821,2.31524508274,3.25662697616,0.0,4.9500482616,4.9500482616,0.453094174244,0.0,0.453094174244
 11/10  13:00:00,14.7636084313,2.31524508274,3.09827218778,0.0,4.9500482616,4.4000428992,0.453101420788,0.0,0.453101420788
 11/10  14:00:00,15.7058322456,2.31524508274,3.49049063961,0.0,4.9500482616,4.9500482616,0.453116960152,0.0,0.453116960152
 11/10  15:00:00,15.5934913837,2.31524508274,3.37814977777,0.0,4.9500482616,4.9500482616,0.453122628929,0.0,0.453122628929
 11/10  16:00:00,15.4419664749,2.31524508274,3.22662486895,0.0,4.9500482616,4.9500482616,0.453116510424,0.0,0.453116510424
 11/10  17:00:00,14.9754524186,2.31524508274,2.76011081266,0.0,4.9500482616,4.9500482616,0.453129795338,0.0,0.453129795338
 11/10  18:00:00,11.7761698936,2.31524508274,1.65787118685,0.0,2.750026812,2.750026812,0.453113081535,0.0,0.453113081535
 11/10  19:00:00,9.68803964553,2.31524508274,1.21975702598,0.0,1.6500160872,2.2000214496,0.453074466074,0.0,0.453074466074
 11/10  20:00:00,9.5024705867,2.31524508274,1.03418796715,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 11/10  21:00:00,8.73086273447,2.31524508274,0.812585477329,0.0,1.1000107248,2.2000214496,0.453098839451,0.0,0.453098839451
 11/10  22:00:00,8.63184214122,2.31524508274,0.713564884074,0.0,1.1000107248,2.2000214496,0.45306473132,0.0,0.45306473132
 11/10  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082837446,0.0,0.453082837446
 11/11  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306413383,0.0,0.45306413383
 11/11  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078689926,0.0,0.453078689926
 11/11  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059409392,0.0,0.453059409392
 11/11  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082789815,0.0,0.453082789815
 11/11  07:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062628892,0.0,0.453062628892
 11/11  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077193007,0.0,0.453077193007
 11/11  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305792478,0.0,0.45305792478
 11/11  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080109902,0.0,0.453080109902
 11/11  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076151724,0.0,0.453076151724
 11/11  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063806748,0.0,0.453063806748
 11/11  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079003091,0.0,0.453079003091
 11/11  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058249297,0.0,0.453058249297
 11/11  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072837134,0.0,0.453072837134
 11/11  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059538493,0.0,0.453059538493
 11/11  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076018997,0.0,0.453076018997
 11/12  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056766501,0.0,0.453056766501
 11/12  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/12  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071437807,0.0,0.453071437807
 11/12  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453052187995,0.0,0.453052187995
 11/12  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/12  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072968095,0.0,0.453072968095
 11/12  07:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055564894,0.0,0.453055564894
 11/12  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/12  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070242768,0.0,0.453070242768
 11/12  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/12  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086504156,0.0,0.453086504156
 11/12  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085093629,0.0,0.453085093629
 11/12  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/12  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064770981,0.0,0.453064770981
 11/12  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075636907,0.0,0.453075636907
 11/12  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/12  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084307507,0.0,0.453084307507
 11/12  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453051808133,0.0,0.453051808133
 11/12  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/12  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066463442,0.0,0.453066463442
 11/12  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/12  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085660795,0.0,0.453085660795
 11/12  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069774221,0.0,0.453069774221
 11/12  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086465104,0.0,0.453086465104
 11/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071331166,0.0,0.453071331166
 11/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056122613,0.0,0.453056122613
 11/13  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/13  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077509805,0.0,0.453077509805
 11/13  07:00:00,5.90814316098,2.31524508274,0.0752045995699,0.0,0.5500053624,2.2000214496,0.45307311018,0.0,0.45307311018
 11/13  08:00:00,6.16528261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,0.453092957801,0.0,0.453092957801
 11/13  09:00:00,12.8197464451,2.31524508274,0.604404839144,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 11/13  10:00:00,13.3503163579,2.31524508274,1.13497475199,0.0,4.9500482616,4.9500482616,0.45312063541,0.0,0.45312063541
 11/13  11:00:00,13.7231766147,2.31524508274,1.50783500876,0.0,4.9500482616,4.9500482616,0.453116851287,0.0,0.453116851287
 11/13  12:00:00,14.1040121431,2.31524508274,1.88867053718,0.0,4.9500482616,4.9500482616,0.453128187216,0.0,0.453128187216
 11/13  13:00:00,13.4353559537,2.31524508274,1.77001971012,0.0,4.9500482616,4.4000428992,0.453108319057,0.0,0.453108319057
 11/13  14:00:00,14.3221651877,2.31524508274,2.10682358176,0.0,4.9500482616,4.9500482616,0.453125771416,0.0,0.453125771416
 11/13  15:00:00,14.2781617768,2.31524508274,2.06282017085,0.0,4.9500482616,4.9500482616,0.453107644351,0.0,0.453107644351
 11/13  16:00:00,14.2254149874,2.31524508274,2.01007338145,0.0,4.9500482616,4.9500482616,0.453110337552,0.0,0.453110337552
 11/13  17:00:00,14.164846857,2.31524508274,1.94950525103,0.0,4.9500482616,4.9500482616,0.45314293495,0.0,0.45314293495
 11/13  18:00:00,11.1119642642,2.31524508274,0.993665557461,0.0,2.750026812,2.750026812,0.453104707033,0.0,0.453104707033
 11/13  19:00:00,9.05234463038,2.31524508274,0.584062010835,0.0,1.6500160872,2.2000214496,0.453089449921,0.0,0.453089449921
 11/13  20:00:00,9.02223093037,2.31524508274,0.553948310827,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 11/13  21:00:00,8.45072639369,2.31524508274,0.532449136543,0.0,1.1000107248,2.2000214496,0.453073959572,0.0,0.453073959572
 11/13  22:00:00,8.39011644361,2.31524508274,0.471839186468,0.0,1.1000107248,2.2000214496,0.453080605385,0.0,0.453080605385
 11/13  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064546799,0.0,0.453064546799
 11/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083776826,0.0,0.453083776826
 11/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068697712,0.0,0.453068697712
 11/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053563506,0.0,0.453053563506
 11/14  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/14  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080440035,0.0,0.453080440035
 11/14  07:00:00,5.98687487862,2.31524508274,0.153936317205,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/14  08:00:00,6.38285461425,2.31524508274,0.217571994711,0.0,1.6500160872,2.2000214496,0.453080187673,0.0,0.453080187673
 11/14  09:00:00,14.3730014774,2.31524508274,2.15765987147,0.0,4.9500482616,4.9500482616,0.453122501954,0.0,0.453122501954
 11/14  10:00:00,14.9193886358,2.31524508274,2.70404702985,0.0,4.9500482616,4.9500482616,0.453123633054,0.0,0.453123633054
 11/14  11:00:00,15.2428856921,2.31524508274,3.02754408617,0.0,4.9500482616,4.9500482616,0.453111595889,0.0,0.453111595889
 11/14  12:00:00,15.6540827993,2.31524508274,3.43874119336,0.0,4.9500482616,4.9500482616,0.453141085651,0.0,0.453141085651
 11/14  13:00:00,14.9205008324,2.31524508274,3.25516458888,0.0,4.9500482616,4.4000428992,0.453121801447,0.0,0.453121801447
 11/14  14:00:00,15.8024602573,2.31524508274,3.58711865139,0.0,4.9500482616,4.9500482616,0.453136008862,0.0,0.453136008862
 11/14  15:00:00,15.6675560307,2.31524508274,3.45221442474,0.0,4.9500482616,4.9500482616,0.453116158709,0.0,0.453116158709
 11/14  16:00:00,15.453661419,2.31524508274,3.23831981302,0.0,4.9500482616,4.9500482616,0.453119947186,0.0,0.453119947186
 11/14  17:00:00,15.0446604671,2.31524508274,2.82931886115,0.0,4.9500482616,4.9500482616,0.453127554045,0.0,0.453127554045
 11/14  18:00:00,11.7310751555,2.31524508274,1.61277644874,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 11/14  19:00:00,9.51033379571,2.31524508274,1.04205117617,0.0,1.6500160872,2.2000214496,0.453111381937,0.0,0.453111381937
 11/14  20:00:00,9.1985178656,2.31524508274,0.730235246054,0.0,1.6500160872,2.2000214496,0.453083387006,0.0,0.453083387006
 11/14  21:00:00,8.29795821452,2.31524508274,0.379680957378,0.0,1.1000107248,2.2000214496,0.453094871341,0.0,0.453094871341
 11/14  22:00:00,8.13041312958,2.31524508274,0.212135872439,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 11/14  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083212978,0.0,0.453083212978
 11/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067842903,0.0,0.453067842903
 11/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071305425,0.0,0.453071305425
 11/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307221434,0.0,0.45307221434
 11/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/15  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057174104,0.0,0.453057174104
 11/15  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/15  07:00:00,6.09523466585,2.31524508274,0.262296104438,0.0,0.5500053624,2.2000214496,0.453089278267,0.0,0.453089278267
 11/15  08:00:00,6.42864612239,2.31524508274,0.263363502845,0.0,1.6500160872,2.2000214496,0.462782862674,0.00968436475508,0.453098497919
 11/15  09:00:00,14.0879601201,2.31524508274,1.8726185142,0.0,4.9500482616,4.9500482616,0.453070828952,0.0,0.453070828952
 11/15  10:00:00,14.6482132116,2.31524508274,2.43287160567,0.0,4.9500482616,4.9500482616,0.453128333869,0.0,0.453128333869
 11/15  11:00:00,14.9635049331,2.31524508274,2.74816332711,0.0,4.9500482616,4.9500482616,0.453130996251,0.0,0.453130996251
 11/15  12:00:00,15.3056758854,2.31524508274,3.09033427949,0.0,4.9500482616,4.9500482616,0.453141121815,0.0,0.453141121815
 11/15  13:00:00,14.7503746423,2.31524508274,3.08503839879,0.0,4.9500482616,4.4000428992,0.453141429864,0.0,0.453141429864
 11/15  14:00:00,15.7594689795,2.31524508274,3.54412737356,0.0,4.9500482616,4.9500482616,0.453153374953,0.0,0.453153374953
 11/15  15:00:00,15.8814954207,2.31524508274,3.66615381474,0.0,4.9500482616,4.9500482616,0.45311516466,0.0,0.45311516466
 11/15  16:00:00,15.8007459903,2.31524508274,3.5854043844,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 11/15  17:00:00,15.3948480962,2.31524508274,3.1795064903,0.0,4.9500482616,4.9500482616,0.453127709205,0.0,0.453127709205
 11/15  18:00:00,12.2412865212,2.31524508274,2.1229878145,0.0,2.750026812,2.750026812,0.45311555236,0.0,0.45311555236
 11/15  19:00:00,10.1357023487,2.31524508274,1.6674197292,0.0,1.6500160872,2.2000214496,0.453096255169,0.0,0.453096255169
 11/15  20:00:00,9.97968770057,2.31524508274,1.51140508103,0.0,1.6500160872,2.2000214496,0.453084860946,0.0,0.453084860946
 11/15  21:00:00,9.21590811187,2.31524508274,1.29763085473,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 11/15  22:00:00,8.93625909829,2.31524508274,1.01798184114,0.0,1.1000107248,2.2000214496,0.453072310223,0.0,0.453072310223
 11/15  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453057988766,0.0,0.453057988766
 11/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/16  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077376152,0.0,0.453077376152
 11/16  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062437709,0.0,0.453062437709
 11/16  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/16  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308188781,0.0,0.45308188781
 11/16  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306696485,0.0,0.45306696485
 11/16  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/16  07:00:00,6.81383711027,2.31524508274,0.597065215526,0.0,0.5500053624,2.2000214496,0.453064255549,0.0,0.453064255549
 11/16  08:00:00,6.72303263555,2.31524508274,0.557750016005,0.0,1.6500160872,2.2000214496,0.459115509997,0.0060149310756,0.453100578921
 11/16  09:00:00,13.5518554015,2.31524508274,1.33651379553,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 11/16  10:00:00,13.6012222788,2.31524508274,1.38588067289,0.0,4.9500482616,4.9500482616,0.453123507399,0.0,0.453123507399
 11/16  11:00:00,14.0342454239,2.31524508274,1.818903818,0.0,4.9500482616,4.9500482616,0.45313155549,0.0,0.45313155549
 11/16  12:00:00,14.4946415111,2.31524508274,2.27929990511,0.0,4.9500482616,4.9500482616,0.453147917123,0.0,0.453147917123
 11/16  13:00:00,14.027664697,2.31524508274,2.36232845342,0.0,4.9500482616,4.4000428992,0.453144062067,0.0,0.453144062067
 11/16  14:00:00,15.0723912897,2.31524508274,2.85704968379,0.0,4.9500482616,4.9500482616,0.453134957406,0.0,0.453134957406
 11/16  15:00:00,15.1821822521,2.31524508274,2.96684064613,0.0,4.9500482616,4.9500482616,0.453103435064,0.0,0.453103435064
 11/16  16:00:00,15.1871055268,2.31524508274,2.9717639209,0.0,4.9500482616,4.9500482616,0.453119027123,0.0,0.453119027123
 11/16  17:00:00,14.9160311045,2.31524508274,2.70068949855,0.0,4.9500482616,4.9500482616,0.453129961416,0.0,0.453129961416
 11/16  18:00:00,11.6851334839,2.31524508274,1.56683477717,0.0,2.750026812,2.750026812,0.453109505967,0.0,0.453109505967
 11/16  19:00:00,9.52101196594,2.31524508274,1.0527293464,0.0,1.6500160872,2.2000214496,0.453090572198,0.0,0.453090572198
 11/16  20:00:00,9.23909866125,2.31524508274,0.770816041702,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 11/16  21:00:00,8.46684046514,2.31524508274,0.548563207998,0.0,1.1000107248,2.2000214496,0.453075675274,0.0,0.453075675274
 11/16  22:00:00,8.34185544655,2.31524508274,0.42357818941,0.0,1.1000107248,2.2000214496,0.453087608488,0.0,0.453087608488
 11/16  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/16  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073082932,0.0,0.453073082932
 11/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305817827,0.0,0.45305817827
 11/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/17  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077748454,0.0,0.453077748454
 11/17  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062890942,0.0,0.453062890942
 11/17  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
