Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/17  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088693195,0.0,0.453088693195
 11/17  07:00:00,6.47420613937,2.31524508274,0.257434244624,0.0,0.5500053624,2.2000214496,0.453082591844,0.0,0.453082591844
 11/17  08:00:00,6.17028474111,2.31524508274,0.00500212157047,0.0,1.6500160872,2.2000214496,0.322766130306,0.302766130306,0.02
 11/17  09:00:00,12.8597635162,2.31524508274,0.644421910287,0.0,4.9500482616,4.9500482616,0.4531180275,0.0,0.4531180275
 11/17  10:00:00,13.127375441,2.31524508274,0.912033835023,0.0,4.9500482616,4.9500482616,0.453112210345,0.0,0.453112210345
 11/17  11:00:00,13.3273696889,2.31524508274,1.11202808297,0.0,4.9500482616,4.9500482616,0.453136414441,0.0,0.453136414441
 11/17  12:00:00,13.4596709404,2.31524508274,1.24432933441,0.0,4.9500482616,4.9500482616,0.453098798305,0.0,0.453098798305
 11/17  13:00:00,12.8643574304,2.31524508274,1.19902118685,0.0,4.9500482616,4.4000428992,0.453157491967,0.0,0.453157491967
 11/17  14:00:00,13.8330232981,2.31524508274,1.6176816922,0.0,4.9500482616,4.9500482616,0.453133007483,0.0,0.453133007483
 11/17  15:00:00,14.1634321579,2.31524508274,1.94809055191,0.0,4.9500482616,4.9500482616,0.453107465141,0.0,0.453107465141
 11/17  16:00:00,14.0908350059,2.31524508274,1.87549339995,0.0,4.9500482616,4.9500482616,0.453129573565,0.0,0.453129573565
 11/17  17:00:00,13.6854818947,2.31524508274,1.47014028873,0.0,4.9500482616,4.9500482616,0.453138381089,0.0,0.453138381089
 11/17  18:00:00,10.3940026718,2.31524508274,0.27570396503,0.0,2.750026812,2.750026812,0.453118179496,0.0,0.453118179496
 11/17  19:00:00,8.4876274781,2.31524508274,0.0193448585579,0.0,1.6500160872,2.2000214496,0.0339329251083,0.0139329251083,0.02
 11/17  20:00:00,8.46914713097,2.31524508274,0.000864511430629,0.0,1.6500160872,2.2000214496,0.453088203261,0.0,0.453088203261
 11/17  21:00:00,7.91827725714,2.31524508274,0.0,0.0,1.1000107248,2.2000214496,0.453073534483,0.0,0.453073534483
 11/17  22:00:00,7.91827725714,2.31524508274,0.0,0.0,1.1000107248,2.2000214496,0.453076642685,0.0,0.453076642685
 11/17  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059578354,0.0,0.453059578354
 11/18  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/18  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079217129,0.0,0.453079217129
 11/18  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083179445,0.0,0.453083179445
 11/18  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/18  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084064248,0.0,0.453084064248
 11/18  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078355228,0.0,0.453078355228
 11/18  07:00:00,6.28411666867,2.31524508274,0.0673447739236,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/18  08:00:00,5.06527189474,2.31524508274,0.0,0.0,0.5500053624,2.2000214496,0.49970013793,0.0466214599571,0.453078677973
 11/18  09:00:00,6.71528798194,2.31524508274,0.0,0.0,1.6500160872,2.750026812,0.453101485337,0.0,0.453101485337
 11/18  10:00:00,6.71528798194,2.31524508274,0.0,0.0,1.6500160872,2.750026812,0.453090537372,0.0,0.453090537372
 11/18  11:00:00,6.71528798194,2.31524508274,0.0,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 11/18  12:00:00,6.72695814011,2.31524508274,0.0116701581636,0.0,1.6500160872,2.750026812,0.453109231853,0.0,0.453109231853
 11/18  13:00:00,5.06771217823,2.31524508274,0.00244028348473,0.0,0.8250080436,1.9250187684,0.477480532742,0.0243969962236,0.453083536518
 11/18  14:00:00,5.31088790661,2.31524508274,0.245616011862,0.0,0.8250080436,1.9250187684,0.453107615364,0.0,0.453107615364
 11/18  15:00:00,5.51352610457,2.31524508274,0.448254209831,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 11/18  16:00:00,5.46203803126,2.31524508274,0.396766136514,0.0,0.8250080436,1.9250187684,0.453086757826,0.0,0.453086757826
 11/18  17:00:00,5.25489611249,2.31524508274,0.189624217744,0.0,0.8250080436,1.9250187684,0.453007236236,0.0,0.453007236236
 11/18  18:00:00,6.56562974757,2.31524508274,0.0223658964271,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/18  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079896091,0.0,0.453079896091
 11/18  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071865027,0.0,0.453071865027
 11/18  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/18  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068305191,0.0,0.453068305191
 11/18  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058010319,0.0,0.453058010319
 11/18  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075617158,0.0,0.453075617158
 11/19  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056828608,0.0,0.453056828608
 11/19  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072013348,0.0,0.453072013348
 11/19  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055407845,0.0,0.453055407845
 11/19  07:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076537978,0.0,0.453076537978
 11/19  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076153844,0.0,0.453076153844
 11/19  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081844548,0.0,0.453081844548
 11/19  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086687517,0.0,0.453086687517
 11/19  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084907978,0.0,0.453084907978
 11/19  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081662687,0.0,0.453081662687
 11/19  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  17:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080731729,0.0,0.453080731729
 11/19  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073946555,0.0,0.453073946555
 11/19  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076550873,0.0,0.453076550873
 11/19  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073329954,0.0,0.453073329954
 11/19  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062772239,0.0,0.453062772239
 11/19  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078636122,0.0,0.453078636122
 11/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064485954,0.0,0.453064485954
 11/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084284179,0.0,0.453084284179
 11/20  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069692201,0.0,0.453069692201
 11/20  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/20  07:00:00,6.28946240554,2.31524508274,0.0726905107998,0.0,0.5500053624,2.2000214496,0.453066704937,0.0,0.453066704937
 11/20  08:00:00,6.1715909426,2.31524508274,0.00630832305989,0.0,1.6500160872,2.2000214496,0.460041305747,0.00694286518379,0.453098440563
 11/20  09:00:00,13.0730907055,2.31524508274,0.857749099559,0.0,4.9500482616,4.9500482616,0.461572217385,0.00844411644969,0.453128100935
 11/20  10:00:00,13.9974352241,2.31524508274,1.78209361811,0.0,4.9500482616,4.9500482616,0.45312762753,0.0,0.45312762753
 11/20  11:00:00,14.5190145489,2.31524508274,2.30367294295,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 11/20  12:00:00,14.8082917327,2.31524508274,2.59295012671,0.0,4.9500482616,4.9500482616,0.453119058835,0.0,0.453119058835
 11/20  13:00:00,14.1676737517,2.31524508274,2.5023375082,0.0,4.9500482616,4.4000428992,0.453126336488,0.0,0.453126336488
 11/20  14:00:00,14.855800614,2.31524508274,2.64045900804,0.0,4.9500482616,4.9500482616,0.886301416943,0.0,0.886301416943
 11/20  15:00:00,14.8612704122,2.31524508274,2.64592880626,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 11/20  16:00:00,15.0302960554,2.31524508274,2.81495444951,0.0,4.9500482616,4.9500482616,0.453107104325,0.0,0.453107104325
 11/20  17:00:00,15.2213496895,2.31524508274,2.62217475025,0.0,4.9500482616,4.9500482616,0.45313088984,0.0,0.45313088984
 11/20  18:00:00,11.7039444532,2.31524508274,1.58564574642,0.0,2.750026812,2.750026812,0.453115011845,0.0,0.453115011845
 11/20  19:00:00,9.65464189509,2.31524508274,1.18635927555,0.0,1.6500160872,2.2000214496,0.453105178023,0.0,0.453105178023
 11/20  20:00:00,9.53540150483,2.31524508274,1.06711888528,0.0,1.6500160872,2.2000214496,0.453093499542,0.0,0.453093499542
 11/20  21:00:00,8.9330033396,2.31524508274,1.01472608245,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 11/20  22:00:00,8.88617139958,2.31524508274,0.967894142434,0.0,1.1000107248,2.2000214496,0.45307557655,0.0,0.45307557655
 11/20  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453063416881,0.0,0.453063416881
 11/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083259667,0.0,0.453083259667
 11/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068742837,0.0,0.453068742837
 11/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054175539,0.0,0.453054175539
 11/21  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/21  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076373608,0.0,0.453076373608
 11/21  07:00:00,6.80745452844,2.31524508274,0.590682633699,0.0,0.5500053624,2.2000214496,0.453072976194,0.0,0.453072976194
 11/21  08:00:00,6.82896682105,2.31524508274,0.663684201509,0.0,1.6500160872,2.2000214496,0.458399541917,0.00529693844168,0.453102603476
 11/21  09:00:00,14.5483160485,2.31524508274,2.33297444257,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 11/21  10:00:00,15.0890119855,2.31524508274,2.8736703796,0.0,4.9500482616,4.9500482616,0.453127338713,0.0,0.453127338713
 11/21  11:00:00,15.2803011374,2.31524508274,3.0649595315,0.0,4.9500482616,4.9500482616,0.45312758789,0.0,0.45312758789
 11/21  12:00:00,15.3216915148,2.31524508274,3.10634990887,0.0,4.9500482616,4.9500482616,0.45313345891,0.0,0.45313345891
 11/21  13:00:00,14.6471949133,2.31524508274,2.9818586698,0.0,4.9500482616,4.4000428992,0.453127472256,0.0,0.453127472256
 11/21  14:00:00,15.6880270551,2.31524508274,3.47268544919,0.0,4.9500482616,4.9500482616,0.45314991656,0.0,0.45314991656
 11/21  15:00:00,15.8966255329,2.31524508274,3.68128392695,0.0,4.9500482616,4.9500482616,0.453092770276,0.0,0.453092770276
 11/21  16:00:00,15.7868973593,2.31524508274,3.57155575339,0.0,4.9500482616,4.9500482616,0.453127076206,0.0,0.453127076206
 11/21  17:00:00,15.4279471736,2.31524508274,2.82877223428,0.0,4.9500482616,4.9500482616,0.453137996002,0.0,0.453137996002
 11/21  18:00:00,11.3886353149,2.31524508274,1.27033660812,0.0,2.750026812,2.750026812,0.453109317778,0.0,0.453109317778
 11/21  19:00:00,9.15825280948,2.31524508274,0.689970189938,0.0,1.6500160872,2.2000214496,0.453102780537,0.0,0.453102780537
 11/21  20:00:00,8.98584760312,2.31524508274,0.517564983577,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 11/21  21:00:00,8.36163869941,2.31524508274,0.443361442265,0.0,1.1000107248,2.2000214496,0.453096183369,0.0,0.453096183369
 11/21  22:00:00,8.23915770441,2.31524508274,0.320880447263,0.0,1.1000107248,2.2000214496,0.453087120007,0.0,0.453087120007
 11/21  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073004842,0.0,0.453073004842
 11/22  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058499743,0.0,0.453058499743
 11/22  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/22  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078515532,0.0,0.453078515532
 11/22  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064058922,0.0,0.453064058922
 11/22  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/22  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453090430055,0.0,0.453090430055
 11/22  07:00:00,6.43963866439,2.31524508274,0.222866769646,0.0,0.5500053624,2.2000214496,0.453084900235,0.0,0.453084900235
 11/22  08:00:00,6.16941078216,2.31524508274,0.00412816261901,0.0,1.6500160872,2.2000214496,0.438322357918,0.418322357918,0.02
 11/22  09:00:00,12.9195478021,2.31524508274,0.704206196154,0.0,4.9500482616,4.9500482616,0.457973113145,0.00485063842136,0.453122474724
 11/22  10:00:00,13.4091518466,2.31524508274,1.19381024067,0.0,4.9500482616,4.9500482616,0.453132573742,0.0,0.453132573742
 11/22  11:00:00,13.827046675,2.31524508274,1.61170506906,0.0,4.9500482616,4.9500482616,0.453130349792,0.0,0.453130349792
 11/22  12:00:00,14.2250966072,2.31524508274,2.00975500121,0.0,4.9500482616,4.9500482616,0.453149636373,0.0,0.453149636373
 11/22  13:00:00,13.698891714,2.31524508274,2.03355547049,0.0,4.9500482616,4.4000428992,0.453161963422,0.0,0.453161963422
 11/22  14:00:00,14.5826725269,2.31524508274,2.36733092091,0.0,4.9500482616,4.9500482616,0.453150664894,0.0,0.453150664894
 11/22  15:00:00,14.7446432456,2.31524508274,2.52930163966,0.0,4.9500482616,4.9500482616,0.453125760164,0.0,0.453125760164
 11/22  16:00:00,14.6722231689,2.31524508274,2.45688156295,0.0,4.9500482616,4.9500482616,0.453118505662,0.0,0.453118505662
 11/22  17:00:00,14.6608313219,2.31524508274,2.06165638263,0.0,4.9500482616,4.9500482616,0.453135538237,0.0,0.453135538237
 11/22  18:00:00,10.8410939363,2.31524508274,0.722795229539,0.0,2.750026812,2.750026812,0.453109777729,0.0,0.453109777729
 11/22  19:00:00,8.71528597989,2.31524508274,0.247003360346,0.0,1.6500160872,2.2000214496,0.460905786632,0.00780144511538,0.453104341517
 11/22  20:00:00,8.82748553104,2.31524508274,0.3592029115,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 11/22  21:00:00,8.40886527847,2.31524508274,0.490588021328,0.0,1.1000107248,2.2000214496,0.453101447961,0.0,0.453101447961
 11/22  22:00:00,8.30692776207,2.31524508274,0.388650504929,0.0,1.1000107248,2.2000214496,0.453068992107,0.0,0.453068992107
 11/22  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/22  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053665572,0.0,0.453053665572
 11/23  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070249513,0.0,0.453070249513
 11/23  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453051703485,0.0,0.453051703485
 11/23  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067201541,0.0,0.453067201541
 11/23  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056382201,0.0,0.453056382201
 11/23  07:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072461506,0.0,0.453072461506
 11/23  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078383425,0.0,0.453078383425
 11/23  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308266887,0.0,0.45308266887
 11/23  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076763882,0.0,0.453076763882
 11/23  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090503315,0.0,0.453090503315
 11/23  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081878518,0.0,0.453081878518
 11/23  17:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084452642,0.0,0.453084452642
 11/23  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076671066,0.0,0.453076671066
 11/23  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056730151,0.0,0.453056730151
 11/23  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078573279,0.0,0.453078573279
 11/23  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061953052,0.0,0.453061953052
 11/23  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080049978,0.0,0.453080049978
 11/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065756674,0.0,0.453065756674
 11/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085897246,0.0,0.453085897246
 11/24  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/24  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076387321,0.0,0.453076387321
 11/24  07:00:00,6.2492074675,2.31524508274,0.0324355727527,0.0,0.5500053624,2.2000214496,0.818376488116,0.365304708784,0.453071779332
 11/24  08:00:00,6.16528261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,1.82332047931,1.80332047931,0.02
 11/24  09:00:00,12.2434723119,2.31524508274,0.0281307059917,0.0,4.9500482616,4.9500482616,0.453118395433,0.0,0.453118395433
 11/24  10:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,0.453117699661,0.0,0.453117699661
 11/24  11:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,0.453091642677,0.0,0.453091642677
 11/24  12:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,0.453137209599,0.0,0.453137209599
 11/24  13:00:00,11.6653362435,2.31524508274,0.0,0.0,4.9500482616,4.4000428992,0.487954846116,0.0347967328423,0.453158113274
 11/24  14:00:00,12.2478007034,2.31524508274,0.0324590974969,0.0,4.9500482616,4.9500482616,0.453120172678,0.0,0.453120172678
 11/24  15:00:00,12.2640566807,2.31524508274,0.0487150747677,0.0,4.9500482616,4.9500482616,0.453107418789,0.0,0.453107418789
 11/24  16:00:00,12.2769527389,2.31524508274,0.0616111329523,0.0,4.9500482616,4.9500482616,0.453114809138,0.0,0.453114809138
 11/24  17:00:00,12.6569942279,2.31524508274,0.0578192886148,0.0,4.9500482616,4.9500482616,0.4531256721,0.0,0.4531256721
 11/24  18:00:00,10.1182987067,2.31524508274,0.0,0.0,2.750026812,2.750026812,0.587491174351,0.134372312882,0.45311886147
 11/24  19:00:00,8.46828261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,0.526097377406,0.0729909268649,0.453106450541
 11/24  20:00:00,8.46828261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,0.159152867283,0.139152867283,0.02
 11/24  21:00:00,7.91827725714,2.31524508274,0.0,0.0,1.1000107248,2.2000214496,0.774735300039,0.321642053245,0.453093246794
 11/24  22:00:00,7.91827725714,2.31524508274,0.0,0.0,1.1000107248,2.2000214496,1.1141301858,0.661064674342,0.453065511461
 11/24  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086187563,0.0,0.453086187563
 11/25  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071971597,0.0,0.453071971597
 11/25  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/25  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057724669,0.0,0.453057724669
 11/25  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078006017,0.0,0.453078006017
 11/25  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/25  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070169971,0.0,0.453070169971
 11/25  07:00:00,6.23110581065,2.31524508274,0.0143339159073,0.0,0.5500053624,2.2000214496,2.8771317907,2.42404756751,0.453084223189
 11/25  08:00:00,5.06527189474,2.31524508274,0.0,0.0,0.5500053624,2.2000214496,2.86755069785,2.84755069785,0.02
 11/25  09:00:00,6.71768692941,2.31524508274,0.00239894746172,0.0,1.6500160872,2.750026812,1.1406973675,0.687608569418,0.453088798084
 11/25  10:00:00,6.71528798194,2.31524508274,0.0,0.0,1.6500160872,2.750026812,0.507367450459,0.0542565688365,0.453110881623
 11/25  11:00:00,6.71528798194,2.31524508274,0.0,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 11/25  12:00:00,6.7163396361,2.31524508274,0.00105165415484,0.0,1.6500160872,2.750026812,0.453113080131,0.0,0.453113080131
 11/25  13:00:00,5.06527189474,2.31524508274,0.0,0.0,0.8250080436,1.9250187684,0.464243043936,0.0111705099527,0.453072533983
 11/25  14:00:00,5.06527189474,2.31524508274,0.0,0.0,0.8250080436,1.9250187684,0.453077016114,0.0,0.453077016114
 11/25  15:00:00,5.06527189474,2.31524508274,0.0,0.0,0.8250080436,1.9250187684,0.453087337841,0.0,0.453087337841
 11/25  16:00:00,5.06527189474,2.31524508274,0.0,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 11/25  17:00:00,5.44910522808,2.31524508274,0.0,0.0,0.8250080436,1.9250187684,0.453087756806,0.0,0.453087756806
 11/25  18:00:00,6.54326385114,2.31524508274,0.0,0.0,0.2750026812,1.6500160872,0.453086558409,0.0,0.453086558409
 11/25  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/25  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079168659,0.0,0.453079168659
 11/25  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073302795,0.0,0.453073302795
 11/25  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/25  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068790368,0.0,0.453068790368
 11/25  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054469624,0.0,0.453054469624
 11/26  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/26  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069456248,0.0,0.453069456248
 11/26  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/26  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085058927,0.0,0.453085058927
 11/26  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066767797,0.0,0.453066767797
 11/26  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/26  07:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057096206,0.0,0.453057096206
 11/26  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085891289,0.0,0.453085891289
 11/26  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/26  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083570866,0.0,0.453083570866
 11/26  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/26  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072110154,0.0,0.453072110154
 11/26  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062312751,0.0,0.453062312751
 11/26  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/26  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062159717,0.0,0.453062159717
 11/26  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081573903,0.0,0.453081573903
 11/26  17:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/26  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086059165,0.0,0.453086059165
 11/26  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078448325,0.0,0.453078448325
 11/26  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/26  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058659335,0.0,0.453058659335
 11/26  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/26  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084163942,0.0,0.453084163942
 11/26  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064450855,0.0,0.453064450855
 11/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084671264,0.0,0.453084671264
 11/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070619176,0.0,0.453070619176
 11/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/27  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056519154,0.0,0.453056519154
 11/27  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087775643,0.0,0.453087775643
 11/27  07:00:00,7.29007520894,2.31524508274,1.0733033142,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/27  08:00:00,7.32837871264,2.31524508274,1.1630960931,0.0,1.6500160872,2.2000214496,0.453107429382,0.0,0.453107429382
 11/27  09:00:00,15.2306539415,2.31524508274,3.01531233556,0.0,4.9500482616,4.9500482616,0.45312675648,0.0,0.45312675648
 11/27  10:00:00,15.8246298408,2.31524508274,3.60928823487,0.0,4.9500482616,4.9500482616,0.45312208882,0.0,0.45312208882
 11/27  11:00:00,16.1210651359,2.31524508274,3.90572352996,0.0,4.9500482616,4.9500482616,0.453116500761,0.0,0.453116500761
 11/27  12:00:00,16.3357718258,2.31524508274,4.12043021988,0.0,4.9500482616,4.9500482616,0.453117951246,0.0,0.453117951246
 11/27  13:00:00,15.4751824495,2.31524508274,3.80984620599,0.0,4.9500482616,4.4000428992,0.453150414197,0.0,0.453150414197
 11/27  14:00:00,16.7464809769,2.31524508274,4.53113937099,0.0,4.9500482616,4.9500482616,0.453141778519,0.0,0.453141778519
 11/27  15:00:00,16.9200136486,2.31524508274,4.70467204265,0.0,4.9500482616,4.9500482616,0.453128011653,0.0,0.453128011653
 11/27  16:00:00,16.7018727231,2.31524508274,4.48653111718,0.0,4.9500482616,4.9500482616,0.453122107174,0.0,0.453122107174
 11/27  17:00:00,16.7730053288,2.31524508274,4.17383038956,0.0,4.9500482616,4.9500482616,0.453138224494,0.0,0.453138224494
 11/27  18:00:00,13.0848660076,2.31524508274,2.96656730085,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 11/27  19:00:00,11.0035504263,2.31524508274,2.53526780674,0.0,1.6500160872,2.2000214496,0.453107790508,0.0,0.453107790508
 11/27  20:00:00,10.8754156374,2.31524508274,2.40713301788,0.0,1.6500160872,2.2000214496,0.4531012337,0.0,0.4531012337
 11/27  21:00:00,10.1504624451,2.31524508274,2.23218518792,0.0,1.1000107248,2.2000214496,0.453096207525,0.0,0.453096207525
 11/27  22:00:00,10.0777449893,2.31524508274,2.15946773211,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 11/27  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088951922,0.0,0.453088951922
 11/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072843137,0.0,0.453072843137
 11/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083758292,0.0,0.453083758292
 11/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307939576,0.0,0.45307939576
 11/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/28  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065349193,0.0,0.453065349193
 11/28  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453062061862,0.0,0.453062061862
 11/28  07:00:00,7.04992158527,2.31524508274,0.449316357193,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/28  08:00:00,6.17180718228,2.31524508274,0.00652456273715,0.0,1.6500160872,2.2000214496,0.622846401212,0.169764748113,0.453081653099
 11/28  09:00:00,13.0073135586,2.31524508274,0.791971952671,0.0,4.9500482616,4.9500482616,0.453121722072,0.0,0.453121722072
 11/28  10:00:00,13.1862517901,2.31524508274,0.970910184139,0.0,4.9500482616,4.9500482616,0.45311246565,0.0,0.45311246565
 11/28  11:00:00,13.2360902682,2.31524508274,1.02074866222,0.0,4.9500482616,4.9500482616,0.453117621899,0.0,0.453117621899
 11/28  12:00:00,13.398293497,2.31524508274,1.18295189106,0.0,4.9500482616,4.9500482616,0.453149959677,0.0,0.453149959677
 11/28  13:00:00,12.5699230944,2.31524508274,0.904586850888,0.0,4.9500482616,4.4000428992,0.453158282588,0.0,0.453158282588
 11/28  14:00:00,13.3630920868,2.31524508274,1.14775048087,0.0,4.9500482616,4.9500482616,0.453147157938,0.0,0.453147157938
 11/28  15:00:00,13.5169554973,2.31524508274,1.30161389137,0.0,4.9500482616,4.9500482616,0.45310497817,0.0,0.45310497817
 11/28  16:00:00,13.4637040222,2.31524508274,1.24836241623,0.0,4.9500482616,4.9500482616,0.453115484929,0.0,0.453115484929
 11/28  17:00:00,13.7920151254,2.31524508274,1.19284018616,0.0,4.9500482616,4.9500482616,0.453114601637,0.0,0.453114601637
 11/28  18:00:00,10.5931930523,2.31524508274,0.47489434553,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 11/28  19:00:00,8.60429910247,2.31524508274,0.136016482927,0.0,1.6500160872,2.2000214496,0.453083295266,0.0,0.453083295266
 11/28  20:00:00,8.48719199863,2.31524508274,0.0189093790891,0.0,1.6500160872,2.2000214496,0.453080030264,0.0,0.453080030264
 11/28  21:00:00,7.91827725714,2.31524508274,0.0,0.0,1.1000107248,2.2000214496,0.453075156953,0.0,0.453075156953
 11/28  22:00:00,7.91827725714,2.31524508274,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 11/28  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453066642946,0.0,0.453066642946
 11/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086830144,0.0,0.453086830144
 11/29  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/29  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074223763,0.0,0.453074223763
 11/29  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059020867,0.0,0.453059020867
 11/29  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/29  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079628663,0.0,0.453079628663
 11/29  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/29  07:00:00,6.65163773635,2.31524508274,0.0510325082682,0.0,0.5500053624,2.2000214496,0.45309107817,0.0,0.45309107817
 11/29  08:00:00,6.16528261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,1.42095274878,0.967849310142,0.453103438639
 11/29  09:00:00,12.2627999979,2.31524508274,0.0474583919388,0.0,4.9500482616,4.9500482616,0.453116738634,0.0,0.453116738634
 11/29  10:00:00,12.2493625203,2.31524508274,0.0340209143979,0.0,4.9500482616,4.9500482616,0.453092523907,0.0,0.453092523907
 11/29  11:00:00,12.2786620819,2.31524508274,0.0633204759131,0.0,4.9500482616,4.9500482616,0.453123381292,0.0,0.453123381292
 11/29  12:00:00,12.3125608167,2.31524508274,0.0972192107203,0.0,4.9500482616,4.9500482616,0.453151533318,0.0,0.453151533318
 11/29  13:00:00,11.7145888135,2.31524508274,0.0492525699566,0.0,4.9500482616,4.4000428992,0.453139454951,0.0,0.453139454951
 11/29  14:00:00,12.3441857361,2.31524508274,0.128844130175,0.0,4.9500482616,4.9500482616,0.453129110889,0.0,0.453129110889
 11/29  15:00:00,12.3590172263,2.31524508274,0.143675620392,0.0,4.9500482616,4.9500482616,0.453087496901,0.0,0.453087496901
 11/29  16:00:00,12.3714335377,2.31524508274,0.156091931802,0.0,4.9500482616,4.9500482616,0.453097200257,0.0,0.453097200257
 11/29  17:00:00,12.7418289616,2.31524508274,0.142654022372,0.0,4.9500482616,4.9500482616,0.453126629941,0.0,0.453126629941
 11/29  18:00:00,10.1182987067,2.31524508274,0.0,0.0,2.750026812,2.750026812,0.172332452382,0.152332452382,0.02
 11/29  19:00:00,8.46828261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,0.54943751725,0.0963290783143,0.453108438935
 11/29  20:00:00,8.46828261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,0.453064226564,0.0,0.453064226564
 11/29  21:00:00,7.91827725714,2.31524508274,0.0,0.0,1.1000107248,2.2000214496,0.527502139457,0.0744016535242,0.453100485933
 11/29  22:00:00,7.91827725714,2.31524508274,0.0,0.0,1.1000107248,2.2000214496,0.371467550697,0.351467550697,0.02
 11/29  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085708693,0.0,0.453085708693
 11/29  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071737997,0.0,0.453071737997
 11/30  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/30  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057875195,0.0,0.453057875195
 11/30  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/30  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078572789,0.0,0.453078572789
 11/30  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530647186,0.0,0.4530647186
 11/30  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/30  07:00:00,6.61611886283,2.31524508274,0.0155136347485,0.0,0.5500053624,2.2000214496,1.68235054047,1.22926917688,0.45308136359
 11/30  08:00:00,6.16528261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,3.01039823927,2.55730964957,0.453088589698
 11/30  09:00:00,12.233790556,2.31524508274,0.0184489500151,0.0,4.9500482616,4.9500482616,0.453128678658,0.0,0.453128678658
 11/30  10:00:00,12.2194606609,2.31524508274,0.00411905493661,0.0,4.9500482616,4.9500482616,0.453132150078,0.0,0.453132150078
 11/30  11:00:00,12.2798106369,2.31524508274,0.0644690309074,0.0,4.9500482616,4.9500482616,0.453128594254,0.0,0.453128594254
 11/30  12:00:00,12.4543230163,2.31524508274,0.238981410365,0.0,4.9500482616,4.9500482616,0.453147123633,0.0,0.453147123633
 11/30  13:00:00,11.8986634346,2.31524508274,0.233327191031,0.0,4.9500482616,4.4000428992,0.453156520631,0.0,0.453156520631
 11/30  14:00:00,12.6338416096,2.31524508274,0.418500003684,0.0,4.9500482616,4.9500482616,0.453116537566,0.0,0.453116537566
 11/30  15:00:00,12.5934858056,2.31524508274,0.378144199646,0.0,4.9500482616,4.9500482616,0.453127247642,0.0,0.453127247642
 11/30  16:00:00,12.5407778814,2.31524508274,0.325436275481,0.0,4.9500482616,4.9500482616,0.453120169875,0.0,0.453120169875
 11/30  17:00:00,12.8629473841,2.31524508274,0.263772444817,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 11/30  18:00:00,10.1199716824,2.31524508274,0.00167297562069,0.0,2.750026812,2.750026812,0.48932065526,0.0361833163205,0.45313733894
 11/30  19:00:00,8.46828261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,0.453097736634,0.0,0.453097736634
 11/30  20:00:00,8.46828261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,0.453093536666,0.0,0.453093536666
 11/30  21:00:00,7.91827725714,2.31524508274,0.0,0.0,1.1000107248,2.2000214496,0.453090191318,0.0,0.453090191318
 11/30  22:00:00,7.91827725714,2.31524508274,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 11/30  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075693013,0.0,0.453075693013
 11/30  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061760862,0.0,0.453061760862
 12/01  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/01  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082531245,0.0,0.453082531245
 12/01  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/01  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068754915,0.0,0.453068754915
 12/01  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054942436,0.0,0.453054942436
 12/01  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/01  07:00:00,6.65642195756,2.31524508274,0.0558167294856,0.0,0.5500053624,2.2000214496,0.532332040577,0.0792441319498,0.453087908628
 12/01  08:00:00,6.16744940376,2.31524508274,0.00216678421279,0.0,1.6500160872,2.2000214496,1.28765703665,0.83455566975,0.453101366895
 12/01  09:00:00,12.3560773539,2.31524508274,0.140735747993,0.0,4.9500482616,4.9500482616,0.48189967526,0.0287644175556,0.453135257704
 12/01  10:00:00,12.9465476401,2.31524508274,0.73120603419,0.0,4.9500482616,4.9500482616,0.453133709432,0.0,0.453133709432
 12/01  11:00:00,13.3428072578,2.31524508274,1.12746565189,0.0,4.9500482616,4.9500482616,0.453137818345,0.0,0.453137818345
 12/01  12:00:00,13.7149726498,2.31524508274,1.49963104384,0.0,4.9500482616,4.9500482616,0.4531389097,0.0,0.4531389097
 12/01  13:00:00,13.0000968206,2.31524508274,1.33476057702,0.0,4.9500482616,4.4000428992,0.453148959797,0.0,0.453148959797
 12/01  14:00:00,13.9412216817,2.31524508274,1.72588007571,0.0,4.9500482616,4.9500482616,0.45310937685,0.0,0.45310937685
 12/01  15:00:00,14.1096530749,2.31524508274,1.89431146895,0.0,4.9500482616,4.9500482616,0.453120142429,0.0,0.453120142429
 12/01  16:00:00,13.9376506189,2.31524508274,1.72230901294,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 12/01  17:00:00,14.0390496833,2.31524508274,1.43987474407,0.0,4.9500482616,4.9500482616,0.453134512104,0.0,0.453134512104
 12/01  18:00:00,10.726270652,2.31524508274,0.607971945216,0.0,2.750026812,2.750026812,0.453131343438,0.0,0.453131343438
 12/01  19:00:00,8.80473106046,2.31524508274,0.336448440919,0.0,1.6500160872,2.2000214496,0.453093649122,0.0,0.453093649122
 12/01  20:00:00,8.60365635211,2.31524508274,0.13537373257,0.0,1.6500160872,2.2000214496,0.453089639701,0.0,0.453089639701
 12/01  21:00:00,7.96968019762,2.31524508274,0.0514029404719,0.0,1.1000107248,2.2000214496,0.453085202536,0.0,0.453085202536
 12/01  22:00:00,7.93406374213,2.31524508274,0.0157864849821,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 12/01  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45307084767,0.0,0.45307084767
 12/01  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056973278,0.0,0.453056973278
 12/02  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/02  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077850105,0.0,0.453077850105
 12/02  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/02  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064136267,0.0,0.453064136267
 12/02  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084950505,0.0,0.453084950505
 12/02  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/02  07:00:00,6.64343790777,2.31524508274,0.0428326796893,0.0,0.5500053624,2.2000214496,0.556141519156,0.103056558598,0.453084960558
 12/02  08:00:00,5.06790863427,2.31524508274,0.00263673952304,0.0,0.5500053624,2.2000214496,1.69230886041,1.2392159952,0.453092865206
 12/02  09:00:00,6.72096979263,2.31524508274,0.00568181068814,0.0,1.6500160872,2.750026812,0.0566008889736,0.0366008889736,0.02
 12/02  10:00:00,6.82580104897,2.31524508274,0.11051306703,0.0,1.6500160872,2.750026812,0.453105484954,0.0,0.453105484954
 12/02  11:00:00,6.94224065461,2.31524508274,0.226952672666,0.0,1.6500160872,2.750026812,0.453108626125,0.0,0.453108626125
 12/02  12:00:00,7.04300719079,2.31524508274,0.327719208843,0.0,1.6500160872,2.750026812,0.453102997942,0.0,0.453102997942
 12/02  13:00:00,5.4239344155,2.31524508274,0.35866252076,0.0,0.8250080436,1.9250187684,0.453081821896,0.0,0.453081821896
 12/02  14:00:00,5.46539276811,2.31524508274,0.400120873363,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 12/02  15:00:00,5.47653285202,2.31524508274,0.411260957276,0.0,0.8250080436,1.9250187684,0.453101207525,0.0,0.453101207525
 12/02  16:00:00,5.46007568816,2.31524508274,0.394803793421,0.0,0.8250080436,1.9250187684,0.453094975168,0.0,0.453094975168
 12/02  17:00:00,5.66886006733,2.31524508274,0.219754839252,0.0,0.8250080436,1.9250187684,0.0242250865428,0.00422508654275,0.02
 12/02  18:00:00,6.60593592847,2.31524508274,0.0626720773272,0.0,0.2750026812,1.6500160872,0.543843112368,0.0907472513436,0.453095861025
 12/02  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088917508,0.0,0.453088917508
 12/02  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/02  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308929104,0.0,0.45308929104
 12/02  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070130842,0.0,0.453070130842
 12/02  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/02  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057146205,0.0,0.453057146205
 12/03  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074877294,0.0,0.453074877294
 12/03  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/03  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056940483,0.0,0.453056940483
 12/03  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074382253,0.0,0.453074382253
 12/03  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/03  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061683324,0.0,0.453061683324
 12/03  07:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/03  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081335174,0.0,0.453081335174
 12/03  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084602266,0.0,0.453084602266
 12/03  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/03  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087238071,0.0,0.453087238071
 12/03  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079900608,0.0,0.453079900608
 12/03  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/03  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061968324,0.0,0.453061968324
 12/03  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081563027,0.0,0.453081563027
 12/03  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/03  17:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082535809,0.0,0.453082535809
 12/03  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078514777,0.0,0.453078514777
 12/03  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/03  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070190371,0.0,0.453070190371
 12/03  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/03  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054481478,0.0,0.453054481478
 12/03  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076875608,0.0,0.453076875608
 12/03  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/04  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060596077,0.0,0.453060596077
 12/04  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081679994,0.0,0.453081679994
 12/04  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/04  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306811843,0.0,0.45306811843
 12/04  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054515145,0.0,0.453054515145
 12/04  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/04  07:00:00,6.65211036747,2.31524508274,0.0515051393885,0.0,0.5500053624,2.2000214496,0.852790977409,0.399701384758,0.453089592651
 12/04  08:00:00,6.16528261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,1.64967145684,1.1965770345,0.453094422336
 12/04  09:00:00,12.4377383065,2.31524508274,0.222396700589,0.0,4.9500482616,4.9500482616,0.0341371873481,0.0141371873481,0.02
 12/04  10:00:00,12.6123651106,2.31524508274,0.397023504698,0.0,4.9500482616,4.9500482616,0.453126732819,0.0,0.453126732819
 12/04  11:00:00,12.7767380107,2.31524508274,0.561396404765,0.0,4.9500482616,4.9500482616,0.453124544893,0.0,0.453124544893
 12/04  12:00:00,12.9737525637,2.31524508274,0.758410957722,0.0,4.9500482616,4.9500482616,0.453132805755,0.0,0.453132805755
 12/04  13:00:00,12.4697188016,2.31524508274,0.804382558041,0.0,4.9500482616,4.4000428992,0.453140852406,0.0,0.453140852406
 12/04  14:00:00,13.354771175,2.31524508274,1.13942956908,0.0,4.9500482616,4.9500482616,0.886249925961,0.0,0.886249925961
 12/04  15:00:00,13.4696882126,2.31524508274,1.25434660664,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 12/04  16:00:00,13.4294428803,2.31524508274,1.21410127437,0.0,4.9500482616,4.9500482616,0.453124637116,0.0,0.453124637116
 12/04  17:00:00,13.543128344,2.31524508274,0.943953404678,0.0,4.9500482616,4.9500482616,0.453136635378,0.0,0.453136635378
 12/04  18:00:00,10.4095078921,2.31524508274,0.291209185342,0.0,2.750026812,2.750026812,0.463932377619,0.0108130566098,0.453119321009
 12/04  19:00:00,8.65259572705,2.31524508274,0.184313107511,0.0,1.6500160872,2.2000214496,0.469409017962,0.016309274149,0.453099743813
 12/04  20:00:00,8.60194714878,2.31524508274,0.133664529238,0.0,1.6500160872,2.2000214496,0.453071127564,0.0,0.453071127564
 12/04  21:00:00,7.99454512937,2.31524508274,0.0762678722294,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 12/04  22:00:00,7.93731831173,2.31524508274,0.0190410545822,0.0,1.1000107248,2.2000214496,0.494433095129,0.0413704734803,0.453062621649
 12/04  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084504175,0.0,0.453084504175
 12/04  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/05  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070975565,0.0,0.453070975565
 12/05  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057450012,0.0,0.453057450012
 12/05  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/05  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078544801,0.0,0.453078544801
 12/05  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065040859,0.0,0.453065040859
 12/05  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/05  07:00:00,6.63497157281,2.31524508274,0.0343663447363,0.0,0.5500053624,2.2000214496,1.36071167949,0.907647017856,0.453064661635
 12/05  08:00:00,6.16528261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,1.81741605994,1.36430997611,0.453106083828
 12/05  09:00:00,12.272956715,2.31524508274,0.0576151090558,0.0,4.9500482616,4.9500482616,0.509823282912,0.0566985508962,0.453124732016
 12/05  10:00:00,12.4012614956,2.31524508274,0.185919889677,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 12/05  11:00:00,12.525795894,2.31524508274,0.31045428806,0.0,4.9500482616,4.9500482616,0.45313243435,0.0,0.45313243435
 12/05  12:00:00,12.6407423283,2.31524508274,0.425400722366,0.0,4.9500482616,4.9500482616,0.453145700527,0.0,0.453145700527
 12/05  13:00:00,12.0849748409,2.31524508274,0.419638597317,0.0,4.9500482616,4.4000428992,0.453154151342,0.0,0.453154151342
 12/05  14:00:00,12.8315301957,2.31524508274,0.61618858971,0.0,4.9500482616,4.9500482616,0.886277668124,0.0,0.886277668124
