Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/05  15:00:00,13.0000538559,2.31524508274,0.784712249952,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 12/05  16:00:00,13.0244905089,2.31524508274,0.809148902998,0.0,4.9500482616,4.9500482616,0.45312250842,0.0,0.45312250842
 12/05  17:00:00,13.1875657211,2.31524508274,0.588390781835,0.0,4.9500482616,4.9500482616,0.453136263991,0.0,0.453136263991
 12/05  18:00:00,10.231903981,2.31524508274,0.113605274232,0.0,2.750026812,2.750026812,0.505418699228,0.0522981715813,0.453120527646
 12/05  19:00:00,8.4755886697,2.31524508274,0.0073060501573,0.0,1.6500160872,2.2000214496,1.14552446183,0.692416389617,0.453108072212
 12/05  20:00:00,8.46828261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,1.39371177247,0.940625520115,0.453086252356
 12/05  21:00:00,7.91827725714,2.31524508274,0.0,0.0,1.1000107248,2.2000214496,1.06814809493,1.04814809493,0.02
 12/05  22:00:00,7.91827725714,2.31524508274,0.0,0.0,1.1000107248,2.2000214496,1.50628476314,1.05320690934,0.453077853797
 12/05  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453065038368,0.0,0.453065038368
 12/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086089644,0.0,0.453086089644
 12/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072680956,0.0,0.453072680956
 12/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059226343,0.0,0.453059226343
 12/06  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080384111,0.0,0.453080384111
 12/06  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/06  07:00:00,6.61647248493,2.31524508274,0.0158672568576,0.0,0.5500053624,2.2000214496,2.58593937153,2.13285918681,0.453080184719
 12/06  08:00:00,6.16528261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,3.30488057936,2.85178005477,0.453100524592
 12/06  09:00:00,12.2269877451,2.31524508274,0.0116461391452,0.0,4.9500482616,4.9500482616,0.889815156799,0.436695136508,0.453120020291
 12/06  10:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,0.0453357141348,0.0253357141348,0.02
 12/06  11:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,0.453135829141,0.0,0.453135829141
 12/06  12:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,0.453120872687,0.0,0.453120872687
 12/06  13:00:00,11.6653362435,2.31524508274,0.0,0.0,4.9500482616,4.4000428992,0.886252265457,0.0,0.886252265457
 12/06  14:00:00,12.2740840872,2.31524508274,0.0587424812571,0.0,4.9500482616,4.9500482616,0.453139596682,0.0,0.453139596682
 12/06  15:00:00,12.3271515796,2.31524508274,0.111809973659,0.0,4.9500482616,4.9500482616,0.453090096665,0.0,0.453090096665
 12/06  16:00:00,12.354919562,2.31524508274,0.139577956017,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 12/06  17:00:00,12.6879531214,2.31524508274,0.0887781821268,0.0,4.9500482616,4.9500482616,0.45314115595,0.0,0.45314115595
 12/06  18:00:00,10.1182987067,2.31524508274,0.0,0.0,2.750026812,2.750026812,0.559951827065,0.106832403232,0.453119423833
 12/06  19:00:00,8.46828261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,0.526803850362,0.0736920860831,0.453111764279
 12/06  20:00:00,8.46828261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,0.527078764421,0.0740125953727,0.453066169048
 12/06  21:00:00,7.91827725714,2.31524508274,0.0,0.0,1.1000107248,2.2000214496,0.221649244135,0.201649244135,0.02
 12/06  22:00:00,7.91827725714,2.31524508274,0.0,0.0,1.1000107248,2.2000214496,0.709016996822,0.255918997846,0.453097998977
 12/06  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308499973,0.0,0.45308499973
 12/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071582,0.0,0.453071582
 12/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076900024,0.0,0.453076900024
 12/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079432276,0.0,0.453079432276
 12/07  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066064891,0.0,0.453066064891
 12/07  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/07  07:00:00,6.60960752979,2.31524508274,0.00900230171489,0.0,0.5500053624,2.2000214496,2.25316880182,1.80010377865,0.453065023167
 12/07  08:00:00,6.16528261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,2.47080473459,2.01770429128,0.453100443309
 12/07  09:00:00,12.2394266629,2.31524508274,0.0240850569728,0.0,4.9500482616,4.9500482616,0.470011614171,0.0168865671854,0.453125046985
 12/07  10:00:00,12.2270805945,2.31524508274,0.011738988559,0.0,4.9500482616,4.9500482616,0.453137163525,0.0,0.453137163525
 12/07  11:00:00,12.5999854634,2.31524508274,0.384643857437,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 12/07  12:00:00,12.8988022665,2.31524508274,0.683460660529,0.0,4.9500482616,4.9500482616,0.886268884609,0.0,0.886268884609
 12/07  13:00:00,12.2905222488,2.31524508274,0.625186005286,0.0,4.9500482616,4.4000428992,0.453139519256,0.0,0.453139519256
 12/07  14:00:00,13.2872499684,2.31524508274,1.07190836242,0.0,4.9500482616,4.9500482616,0.453163884942,0.0,0.453163884942
 12/07  15:00:00,13.6487802936,2.31524508274,1.43343868763,0.0,4.9500482616,4.9500482616,0.45311431244,0.0,0.45311431244
 12/07  16:00:00,13.6005663161,2.31524508274,1.38522471015,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 12/07  17:00:00,13.7824874034,2.31524508274,1.18331246409,0.0,4.9500482616,4.9500482616,0.453132145726,0.0,0.453132145726
 12/07  18:00:00,10.4411127573,2.31524508274,0.322814050512,0.0,2.750026812,2.750026812,0.453131616966,0.0,0.453131616966
 12/07  19:00:00,8.52864791465,2.31524508274,0.0603652951019,0.0,1.6500160872,2.2000214496,0.453095225273,0.0,0.453095225273
 12/07  20:00:00,8.48212262893,2.31524508274,0.013840009388,0.0,1.6500160872,2.2000214496,0.453092483176,0.0,0.453092483176
 12/07  21:00:00,7.91827725714,2.31524508274,0.0,0.0,1.1000107248,2.2000214496,0.453089244629,0.0,0.453089244629
 12/07  22:00:00,7.91827725714,2.31524508274,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 12/07  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075245928,0.0,0.453075245928
 12/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061795915,0.0,0.453061795915
 12/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083094955,0.0,0.453083094955
 12/08  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/08  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069805545,0.0,0.453069805545
 12/08  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056475092,0.0,0.453056475092
 12/08  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/08  07:00:00,6.67044531253,2.31524508274,0.0698400844576,0.0,0.5500053624,2.2000214496,0.453090251383,0.0,0.453090251383
 12/08  08:00:00,6.16528261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,0.517259846677,0.0641546057084,0.453105240969
 12/08  09:00:00,12.2903431517,2.31524508274,0.075001545772,0.0,4.9500482616,4.9500482616,0.477156176521,0.024029910289,0.453126266232
 12/08  10:00:00,12.6846533927,2.31524508274,0.4693117868,0.0,4.9500482616,4.9500482616,0.453132521956,0.0,0.453132521956
 12/08  11:00:00,13.5023742146,2.31524508274,1.28703260866,0.0,4.9500482616,4.9500482616,0.453136022596,0.0,0.453136022596
 12/08  12:00:00,14.0402085685,2.31524508274,1.82486696257,0.0,4.9500482616,4.9500482616,0.453145311277,0.0,0.453145311277
 12/08  13:00:00,13.4919966922,2.31524508274,1.82666044866,0.0,4.9500482616,4.4000428992,0.45316837899,0.0,0.45316837899
 12/08  14:00:00,14.6841376051,2.31524508274,2.46879599912,0.0,4.9500482616,4.9500482616,0.453131789555,0.0,0.453131789555
 12/08  15:00:00,14.9604443853,2.31524508274,2.74510277934,0.0,4.9500482616,4.9500482616,0.453119457769,0.0,0.453119457769
 12/08  16:00:00,14.9274746306,2.31524508274,2.71213302467,0.0,4.9500482616,4.9500482616,0.453124308774,0.0,0.453124308774
 12/08  17:00:00,14.7223721386,2.31524508274,2.12319719931,0.0,4.9500482616,4.9500482616,0.453140430343,0.0,0.453140430343
 12/08  18:00:00,10.7864687202,2.31524508274,0.66817001349,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 12/08  19:00:00,8.75140698084,2.31524508274,0.283124361296,0.0,1.6500160872,2.2000214496,0.456554010983,0.00344205304105,0.453111957942
 12/08  20:00:00,8.780514464,2.31524508274,0.312231844461,0.0,1.6500160872,2.2000214496,0.453080887811,0.0,0.453080887811
 12/08  21:00:00,8.1945208042,2.31524508274,0.276243547054,0.0,1.1000107248,2.2000214496,0.453078060283,0.0,0.453078060283
 12/08  22:00:00,8.12668726295,2.31524508274,0.208410005804,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 12/08  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453070383966,0.0,0.453070383966
 12/08  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056755426,0.0,0.453056755426
 12/09  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/09  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078155949,0.0,0.453078155949
 12/09  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064914463,0.0,0.453064914463
 12/09  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/09  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086252598,0.0,0.453086252598
 12/09  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/09  07:00:00,6.64954923827,2.31524508274,0.0489440101884,0.0,0.5500053624,2.2000214496,0.497812954574,0.0447257887073,0.453087165867
 12/09  08:00:00,5.06527189474,2.31524508274,0.0,0.0,0.5500053624,2.2000214496,1.42191989312,0.968827404752,0.453092488371
 12/09  09:00:00,6.7359871932,2.31524508274,0.0206992112552,0.0,1.6500160872,2.750026812,0.453103555432,0.0,0.453103555432
 12/09  10:00:00,6.85250658454,2.31524508274,0.137218602597,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 12/09  11:00:00,6.95869091325,2.31524508274,0.243402931305,0.0,1.6500160872,2.750026812,0.45311026562,0.0,0.45311026562
 12/09  12:00:00,7.05109054255,2.31524508274,0.335802560606,0.0,1.6500160872,2.750026812,0.453117322693,0.0,0.453117322693
 12/09  13:00:00,5.42222408079,2.31524508274,0.35695218605,0.0,0.8250080436,1.9250187684,0.453084043024,0.0,0.453084043024
 12/09  14:00:00,5.47873038972,2.31524508274,0.413458494979,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 12/09  15:00:00,5.55828250595,2.31524508274,0.493010611207,0.0,0.8250080436,1.9250187684,0.453087485656,0.0,0.453087485656
 12/09  16:00:00,5.53969531664,2.31524508274,0.474423421898,0.0,0.8250080436,1.9250187684,0.453100129124,0.0,0.453100129124
 12/09  17:00:00,5.68234373384,2.31524508274,0.233238505759,0.0,0.8250080436,1.9250187684,0.456526307078,0.00342617081897,0.453100136259
 12/09  18:00:00,6.59110036844,2.31524508274,0.0478365172942,0.0,0.2750026812,1.6500160872,0.186276857657,0.166276857657,0.02
 12/09  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089918046,0.0,0.453089918046
 12/09  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308490635,0.0,0.45308490635
 12/09  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/09  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083451735,0.0,0.453083451735
 12/09  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072841951,0.0,0.453072841951
 12/09  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/10  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057389405,0.0,0.453057389405
 12/10  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/10  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073916396,0.0,0.453073916396
 12/10  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056346819,0.0,0.453056346819
 12/10  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/10  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077925563,0.0,0.453077925563
 12/10  07:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064077126,0.0,0.453064077126
 12/10  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/10  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082533424,0.0,0.453082533424
 12/10  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308214391,0.0,0.45308214391
 12/10  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/10  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087089093,0.0,0.453087089093
 12/10  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/10  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078727816,0.0,0.453078727816
 12/10  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077664211,0.0,0.453077664211
 12/10  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/10  17:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086933145,0.0,0.453086933145
 12/10  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086396696,0.0,0.453086396696
 12/10  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/10  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076531943,0.0,0.453076531943
 12/10  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074608372,0.0,0.453074608372
 12/10  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/10  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065881681,0.0,0.453065881681
 12/10  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/11  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308313894,0.0,0.45308313894
 12/11  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070539618,0.0,0.453070539618
 12/11  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/11  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305740197,0.0,0.45305740197
 12/11  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078935396,0.0,0.453078935396
 12/11  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/11  07:00:00,6.98832319106,2.31524508274,0.00388462964823,0.0,0.5500053624,2.2000214496,5.53948023071,5.08640185153,0.45307837918
 12/11  08:00:00,6.16528261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,6.52991695741,6.07684591956,0.453071037849
 12/11  09:00:00,12.2249211206,2.31524508274,0.0095795146449,0.0,4.9500482616,4.9500482616,1.63165144216,1.17852746221,0.453123979951
 12/11  10:00:00,12.216794535,2.31524508274,0.00145292909588,0.0,4.9500482616,4.9500482616,0.831012418543,0.377890042701,0.453122375842
 12/11  11:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,0.487590894826,0.0344586100343,0.453132284792
 12/11  12:00:00,12.2232965382,2.31524508274,0.007954932244,0.0,4.9500482616,4.9500482616,0.453147417662,0.0,0.453147417662
 12/11  13:00:00,11.6653362435,2.31524508274,0.0,0.0,4.9500482616,4.4000428992,0.453162620115,0.0,0.453162620115
 12/11  14:00:00,12.2917831261,2.31524508274,0.0764415201629,0.0,4.9500482616,4.9500482616,0.453127221433,0.0,0.453127221433
 12/11  15:00:00,12.3309554453,2.31524508274,0.115613839356,0.0,4.9500482616,4.9500482616,0.453089327825,0.0,0.453089327825
 12/11  16:00:00,12.3683796598,2.31524508274,0.153038053824,0.0,4.9500482616,4.9500482616,0.453129837742,0.0,0.453129837742
 12/11  17:00:00,12.7237619491,2.31524508274,0.124587009793,0.0,4.9500482616,4.9500482616,0.453138700399,0.0,0.453138700399
 12/11  18:00:00,10.1182987067,2.31524508274,0.0,0.0,2.750026812,2.750026812,0.105361928756,0.0853619287561,0.02
 12/11  19:00:00,8.46828261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,0.46403867355,0.0109349931054,0.453103680444
 12/11  20:00:00,8.46828261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,0.453080725494,0.0,0.453080725494
 12/11  21:00:00,7.91827725714,2.31524508274,0.0,0.0,1.1000107248,2.2000214496,0.453078529218,0.0,0.453078529218
 12/11  22:00:00,7.91827725714,2.31524508274,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 12/11  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45307108833,0.0,0.45307108833
 12/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057649644,0.0,0.453057649644
 12/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079254126,0.0,0.453079254126
 12/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066203385,0.0,0.453066203385
 12/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/12  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053116377,0.0,0.453053116377
 12/12  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/12  07:00:00,7.04921794901,2.31524508274,0.0647793875955,0.0,0.5500053624,2.2000214496,0.507245645329,0.0541571300442,0.453088515285
 12/12  08:00:00,6.16528261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,1.01151307636,0.558439932491,0.453073143866
 12/12  09:00:00,12.2665115528,2.31524508274,0.0511699468304,0.0,4.9500482616,4.9500482616,0.453133997683,0.0,0.453133997683
 12/12  10:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,0.453114497278,0.0,0.453114497278
 12/12  11:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,0.45309743208,0.0,0.45309743208
 12/12  12:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,0.453106639797,0.0,0.453106639797
 12/12  13:00:00,11.6653362435,2.31524508274,0.0,0.0,4.9500482616,4.4000428992,0.518589445103,0.0654420309952,0.453147414108
 12/12  14:00:00,12.2276014613,2.31524508274,0.0122598553504,0.0,4.9500482616,4.9500482616,0.453113956146,0.0,0.453113956146
 12/12  15:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,0.453086773411,0.0,0.453086773411
 12/12  16:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,0.453101623678,0.0,0.453101623678
 12/12  17:00:00,12.5991749393,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,0.453102365103,0.0,0.453102365103
 12/12  18:00:00,10.1182987067,2.31524508274,0.0,0.0,2.750026812,2.750026812,0.645388577021,0.192301008833,0.453087568188
 12/12  19:00:00,8.46828261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,0.536500045243,0.516500045243,0.02
 12/12  20:00:00,8.46828261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,1.3716836843,0.918594439736,0.453089244568
 12/12  21:00:00,7.91827725714,2.31524508274,0.0,0.0,1.1000107248,2.2000214496,2.10805065069,1.65496485829,0.453085792402
 12/12  22:00:00,7.91827725714,2.31524508274,0.0,0.0,1.1000107248,2.2000214496,2.11605089514,2.09605089514,0.02
 12/12  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088523807,0.0,0.453088523807
 12/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070816446,0.0,0.453070816446
 12/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057799063,0.0,0.453057799063
 12/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079466482,0.0,0.453079466482
 12/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/13  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306647672,0.0,0.45306647672
 12/13  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45306323676,0.0,0.45306323676
 12/13  07:00:00,7.00008213794,2.31524508274,0.015643576527,0.0,0.5500053624,2.2000214496,4.39946213831,4.37946213831,0.02
 12/13  08:00:00,6.16528261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,6.28544961272,5.83234779491,0.453101817811
 12/13  09:00:00,12.2228287805,2.31524508274,0.0074871745771,0.0,4.9500482616,4.9500482616,1.4679212362,1.01478693382,0.453134302383
 12/13  10:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,0.582352388494,0.129212273174,0.453140115319
 12/13  11:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,0.453122920815,0.0,0.453122920815
 12/13  12:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,0.453130515695,0.0,0.453130515695
 12/13  13:00:00,11.6653362435,2.31524508274,0.0,0.0,4.9500482616,4.4000428992,0.485958183852,0.0328217229081,0.453136460944
 12/13  14:00:00,12.2307493598,2.31524508274,0.0154077538447,0.0,4.9500482616,4.9500482616,0.453105009805,0.0,0.453105009805
 12/13  15:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,0.453088779096,0.0,0.453088779096
 12/13  16:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,0.453104188753,0.0,0.453104188753
 12/13  17:00:00,12.5991749393,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,0.453128963445,0.0,0.453128963445
 12/13  18:00:00,10.1182987067,2.31524508274,0.0,0.0,2.750026812,2.750026812,0.57385266014,0.120733795258,0.453118864882
 12/13  19:00:00,8.46828261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,0.552656241154,0.532656241154,0.02
 12/13  20:00:00,8.46828261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,1.05131794163,0.598214069628,0.453103871999
 12/13  21:00:00,7.91827725714,2.31524508274,0.0,0.0,1.1000107248,2.2000214496,1.34426601651,0.891168806653,0.453097209857
 12/13  22:00:00,7.91827725714,2.31524508274,0.0,0.0,1.1000107248,2.2000214496,1.43947803574,0.986410732626,0.453067303111
 12/13  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053399574,0.0,0.453053399574
 12/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075150351,0.0,0.453075150351
 12/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062206771,0.0,0.453062206771
 12/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/14  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083908747,0.0,0.453083908747
 12/14  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453079358025,0.0,0.453079358025
 12/14  07:00:00,6.99807444404,2.31524508274,0.0136358826329,0.0,0.5500053624,2.2000214496,0.67184250572,0.65184250572,0.02
 12/14  08:00:00,6.16528261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,2.67611707622,2.223031922,0.453085154223
 12/14  09:00:00,12.2593015739,2.31524508274,0.0439599679208,0.0,4.9500482616,4.9500482616,0.453083248728,0.0,0.453083248728
 12/14  10:00:00,12.2202641737,2.31524508274,0.00492256780075,0.0,4.9500482616,4.9500482616,0.453114049938,0.0,0.453114049938
 12/14  11:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,0.453134020221,0.0,0.453134020221
 12/14  12:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,0.453098246161,0.0,0.453098246161
 12/14  13:00:00,11.6653362435,2.31524508274,0.0,0.0,4.9500482616,4.4000428992,0.512729252387,0.0595997583751,0.453129494012
 12/14  14:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,0.453163440919,0.0,0.453163440919
 12/14  15:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,0.453122285169,0.0,0.453122285169
 12/14  16:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,0.453112011576,0.0,0.453112011576
 12/14  17:00:00,12.5991749393,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,0.453130265461,0.0,0.453130265461
 12/14  18:00:00,10.1182987067,2.31524508274,0.0,0.0,2.750026812,2.750026812,0.719211894954,0.266106792333,0.453105102621
 12/14  19:00:00,8.46828261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,1.19338178951,0.740303150831,0.453078638681
 12/14  20:00:00,8.46828261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,1.23007147524,1.21007147524,0.02
 12/14  21:00:00,7.91827725714,2.31524508274,0.0,0.0,1.1000107248,2.2000214496,2.43662815333,1.98355767833,0.453070475003
 12/14  22:00:00,7.91827725714,2.31524508274,0.0,0.0,1.1000107248,2.2000214496,2.88740579937,2.4343185436,0.453087255778
 12/14  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307477845,0.0,0.45307477845
 12/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061870016,0.0,0.453061870016
 12/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083639789,0.0,0.453083639789
 12/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070781021,0.0,0.453070781021
 12/15  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/15  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453062925634,0.0,0.453062925634
 12/15  07:00:00,6.99315536111,2.31524508274,0.00871679970434,0.0,0.5500053624,2.2000214496,6.811561922,6.35850147942,0.453060442576
 12/15  08:00:00,6.16528261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,8.53744167192,8.51744167192,0.02
 12/15  09:00:00,12.2161955352,2.31524508274,0.000853929294353,0.0,4.9500482616,4.9500482616,3.08318626484,2.63010169755,0.453084567286
 12/15  10:00:00,12.2170698982,2.31524508274,0.00172829225028,0.0,4.9500482616,4.9500482616,1.22516338553,0.772028434614,0.45313495092
 12/15  11:00:00,12.2163454427,2.31524508274,0.0010038367734,0.0,4.9500482616,4.9500482616,0.829329418865,0.376198415263,0.453131003603
 12/15  12:00:00,12.2184948848,2.31524508274,0.00315327889997,0.0,4.9500482616,4.9500482616,0.558061520208,0.104921225416,0.453140294791
 12/15  13:00:00,11.7188574276,2.31524508274,0.0535211840482,0.0,4.9500482616,4.4000428992,0.582950436235,0.129791030074,0.453159406161
 12/15  14:00:00,12.3978580704,2.31524508274,0.182516464412,0.0,4.9500482616,4.9500482616,0.453161717665,0.0,0.453161717665
 12/15  15:00:00,12.3900604961,2.31524508274,0.174718890136,0.0,4.9500482616,4.9500482616,0.453138030814,0.0,0.453138030814
 12/15  16:00:00,12.3483661485,2.31524508274,0.133024542581,0.0,4.9500482616,4.9500482616,0.453123465601,0.0,0.453123465601
 12/15  17:00:00,12.6643713667,2.31524508274,0.0651964274558,0.0,4.9500482616,4.9500482616,0.458150242528,0.00500501002608,0.453145232502
 12/15  18:00:00,10.1202657586,2.31524508274,0.00196705186573,0.0,2.750026812,2.750026812,0.803859506009,0.350736961123,0.453122544886
 12/15  19:00:00,8.46828261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,1.75869078182,1.30557803185,0.453112749968
 12/15  20:00:00,8.46828261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,2.9453272076,2.49223635424,0.453090853354
 12/15  21:00:00,7.91827725714,2.31524508274,0.0,0.0,1.1000107248,2.2000214496,3.23516352922,3.21516352922,0.02
 12/15  22:00:00,7.91827725714,2.31524508274,0.0,0.0,1.1000107248,2.2000214496,4.00725753127,3.5541816174,0.453075913866
 12/15  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453065691664,0.0,0.453065691664
 12/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/16  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077769618,0.0,0.453077769618
 12/16  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074666692,0.0,0.453074666692
 12/16  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/16  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061837028,0.0,0.453061837028
 12/16  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/16  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086118428,0.0,0.453086118428
 12/16  07:00:00,6.98443856141,2.31524508274,0.0,0.0,0.5500053624,2.2000214496,8.44015212098,7.98706672391,0.453085397071
 12/16  08:00:00,5.06527189474,2.31524508274,0.0,0.0,0.5500053624,2.2000214496,9.12926141835,8.67617014118,0.453091277169
 12/16  09:00:00,6.7158764384,2.31524508274,0.000588456458484,0.0,1.6500160872,2.750026812,3.78215480459,3.76215480459,0.02
 12/16  10:00:00,6.71647346291,2.31524508274,0.00118548097134,0.0,1.6500160872,2.750026812,2.6861386985,2.23302651736,0.453112181136
 12/16  11:00:00,6.71528798194,2.31524508274,0.0,0.0,1.6500160872,2.750026812,1.93754887474,1.48443725338,0.453111621357
 12/16  12:00:00,6.79309851972,2.31524508274,0.0778105377773,0.0,1.6500160872,2.750026812,1.3735718077,0.920469190698,0.453102617002
 12/16  13:00:00,5.16689812536,2.31524508274,0.101626230612,0.0,0.8250080436,1.9250187684,1.06408197589,1.04408197589,0.02
 12/16  14:00:00,5.22909072921,2.31524508274,0.16381883447,0.0,0.8250080436,1.9250187684,1.26752070589,0.814411053058,0.453109652827
 12/16  15:00:00,5.1744140958,2.31524508274,0.109142201055,0.0,0.8250080436,1.9250187684,1.08622433597,0.63313662246,0.453087713506
 12/16  16:00:00,5.19374754782,2.31524508274,0.128475653073,0.0,0.8250080436,1.9250187684,0.989435424361,0.53634261997,0.453092804391
 12/16  17:00:00,5.4863495343,2.31524508274,0.0372443062249,0.0,0.8250080436,1.9250187684,0.616471317245,0.596471317245,0.02
 12/16  18:00:00,6.54326385114,2.31524508274,0.0,0.0,0.2750026812,1.6500160872,1.4224863126,0.969404466231,0.453081846367
 12/16  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308294021,0.0,0.45308294021
 12/16  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/16  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059714749,0.0,0.453059714749
 12/16  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062414125,0.0,0.453062414125
 12/16  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/16  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308313473,0.0,0.45308313473
 12/17  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066574262,0.0,0.453066574262
 12/17  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/17  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308497984,0.0,0.45308497984
 12/17  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/17  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066250493,0.0,0.453066250493
 12/17  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057329019,0.0,0.453057329019
 12/17  07:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/17  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076274995,0.0,0.453076274995
 12/17  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085479913,0.0,0.453085479913
 12/17  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/17  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079406572,0.0,0.453079406572
 12/17  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064952994,0.0,0.453064952994
 12/17  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/17  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089985821,0.0,0.453089985821
 12/17  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076299807,0.0,0.453076299807
 12/17  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/17  17:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074064979,0.0,0.453074064979
 12/17  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/17  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055480024,0.0,0.453055480024
 12/17  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072399293,0.0,0.453072399293
 12/17  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/17  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060213698,0.0,0.453060213698
 12/17  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080970893,0.0,0.453080970893
 12/17  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/18  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066068713,0.0,0.453066068713
 12/18  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053345355,0.0,0.453053345355
 12/18  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/18  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075366929,0.0,0.453075366929
 12/18  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/18  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453065064694,0.0,0.453065064694
 12/18  07:00:00,6.98443856141,2.31524508274,0.0,0.0,0.5500053624,2.2000214496,9.41271104763,8.95964655461,0.453064493018
 12/18  08:00:00,6.16528261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,11.2818298472,10.8287369041,0.453092943123
 12/18  09:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,3.95065539565,3.93065539565,0.02
 12/18  10:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,3.33342314875,2.8802953168,0.453127831956
 12/18  11:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,2.86509934658,2.41196466436,0.453134682219
 12/18  12:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,2.47024523444,2.01709921053,0.45314602391
 12/18  13:00:00,11.6653362435,2.31524508274,0.0,0.0,4.9500482616,4.4000428992,2.62291059566,2.16977117159,0.453139424077
 12/18  14:00:00,12.2594144299,2.31524508274,0.0440728240023,0.0,4.9500482616,4.9500482616,2.02802609602,1.1417606665,0.886265429512
 12/18  15:00:00,12.2672877357,2.31524508274,0.0519461297458,0.0,4.9500482616,4.9500482616,0.90389149703,0.88389149703,0.02
 12/18  16:00:00,12.2423926244,2.31524508274,0.0270510184135,0.0,4.9500482616,4.9500482616,1.27807432839,0.824951965621,0.453122362773
 12/18  17:00:00,12.5991749393,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,1.43284390948,0.979707727934,0.453136181547
 12/18  18:00:00,10.1195672675,2.31524508274,0.0012685607299,0.0,2.750026812,2.750026812,3.48201535385,3.0288957825,0.45311957135
 12/18  19:00:00,8.46828261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,5.1740305017,4.72092547226,0.453105029438
 12/18  20:00:00,8.46828261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,6.16728601485,5.71418581478,0.453100200068
 12/18  21:00:00,7.91827725714,2.31524508274,0.0,0.0,1.1000107248,2.2000214496,7.04234400435,7.02234400435,0.02
 12/18  22:00:00,7.91827725714,2.31524508274,0.0,0.0,1.1000107248,2.2000214496,8.47689121424,8.02379718212,0.453094032119
 12/18  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081858334,0.0,0.453081858334
 12/18  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/19  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069131746,0.0,0.453069131746
 12/19  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056457898,0.0,0.453056457898
 12/19  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/19  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307851624,0.0,0.45307851624
 12/19  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065862107,0.0,0.453065862107
 12/19  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/19  07:00:00,6.98443856141,2.31524508274,0.0,0.0,0.5500053624,2.2000214496,16.6999417591,16.2468758096,0.45306594953
 12/19  08:00:00,6.16528261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,18.5241144813,18.0710107562,0.453103725126
 12/19  09:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,10.473174382,10.0200416529,0.453132729042
 12/19  10:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,7.8744357762,7.42130582497,0.453129951238
 12/19  11:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,6.85360105129,6.40046280174,0.453138249553
 12/19  12:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,6.10133549437,5.6482187669,0.453116727466
 12/19  13:00:00,11.6653362435,2.31524508274,0.0,0.0,4.9500482616,4.4000428992,6.72595714636,6.27279119675,0.453165949612
 12/19  14:00:00,12.2183358509,2.31524508274,0.00299424499006,0.0,4.9500482616,4.9500482616,4.84031154007,4.38717810957,0.453133430499
 12/19  15:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,4.35662755613,3.90349420686,0.453133349272
 12/19  16:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,4.06911856274,3.61600338787,0.453115174874
 12/19  17:00:00,12.5991749393,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,4.52849056953,4.07534698647,0.453143583057
 12/19  18:00:00,10.1182987067,2.31524508274,0.0,0.0,2.750026812,2.750026812,8.57756850279,8.55756850279,0.02
 12/19  19:00:00,8.46828261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,11.1038904098,10.65079146,0.45309894985
 12/19  20:00:00,8.46828261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,10.7805437532,10.3274467264,0.453097026798
 12/19  21:00:00,7.91827725714,2.31524508274,0.0,0.0,1.1000107248,2.2000214496,10.6455492035,10.1924529522,0.453096251262
 12/19  22:00:00,7.91827725714,2.31524508274,0.0,0.0,1.1000107248,2.2000214496,10.4111960992,10.3911960992,0.02
 12/19  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084715126,0.0,0.453084715126
 12/19  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076105379,0.0,0.453076105379
 12/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063500405,0.0,0.453063500405
 12/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085565801,0.0,0.453085565801
 12/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/20  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072986714,0.0,0.453072986714
 12/20  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453071869963,0.0,0.453071869963
 12/20  07:00:00,6.98443856141,2.31524508274,0.0,0.0,0.5500053624,2.2000214496,17.1371490971,17.1171490971,0.02
 12/20  08:00:00,6.16528261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,18.4760546557,18.0229594345,0.453095221259
 12/20  09:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,10.9628602359,10.5097255578,0.453134678052
 12/20  10:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,8.4754120417,8.02228630298,0.453125738717
 12/20  11:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,6.32091866,5.86778991071,0.453128749282
 12/20  12:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,5.41385421379,4.96071432069,0.453139893102
 12/20  13:00:00,11.6653362435,2.31524508274,0.0,0.0,4.9500482616,4.4000428992,5.10662613067,4.65346144782,0.453164682857
 12/20  14:00:00,12.2162452239,2.31524508274,0.000903617949382,0.0,4.9500482616,4.9500482616,3.40625658248,2.95310266096,0.453153921526
 12/20  15:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,2.89287129006,2.43974157064,0.453129719426
 12/20  16:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,2.60718587281,2.15406430318,0.453121569632
 12/20  17:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,2.68976778067,2.23661688474,0.453150895938
 12/20  18:00:00,10.1182987067,2.31524508274,0.0,0.0,2.750026812,2.750026812,5.72670011096,5.27358627731,0.453113833649
 12/20  19:00:00,8.46828261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,6.85785147917,6.83785147917,0.02
 12/20  20:00:00,8.46828261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,7.60850172556,7.15540146632,0.453100259236
 12/20  21:00:00,7.91827725714,2.31524508274,0.0,0.0,1.1000107248,2.2000214496,7.47783535171,7.02474065486,0.453094696851
 12/20  22:00:00,7.91827725714,2.31524508274,0.0,0.0,1.1000107248,2.2000214496,6.80655339038,6.35348790268,0.453065487704
 12/20  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086664456,0.0,0.453086664456
 12/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074132872,0.0,0.453074132872
 12/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061569883,0.0,0.453061569883
 12/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/21  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083706831,0.0,0.453083706831
 12/21  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453079683425,0.0,0.453079683425
 12/21  07:00:00,6.98443856141,2.31524508274,0.0,0.0,0.5500053624,2.2000214496,7.24585415688,7.22585415688,0.02
 12/21  08:00:00,6.16528261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,6.07768409886,5.62459790366,0.453086195193
 12/21  09:00:00,12.2266620516,2.31524508274,0.0113204456967,0.0,4.9500482616,4.9500482616,0.852661673556,0.399548239794,0.453113433762
 12/21  10:00:00,12.2186480784,2.31524508274,0.00330647248053,0.0,4.9500482616,4.9500482616,0.453138715826,0.0,0.453138715826
 12/21  11:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,0.453132097435,0.0,0.453132097435
 12/21  12:00:00,12.2179349584,2.31524508274,0.00259335247187,0.0,4.9500482616,4.9500482616,0.453138326132,0.0,0.453138326132
 12/21  13:00:00,11.6992330913,2.31524508274,0.033896847732,0.0,4.9500482616,4.4000428992,0.453142980747,0.0,0.453142980747
 12/21  14:00:00,12.5937871311,2.31524508274,0.378445525159,0.0,4.9500482616,4.9500482616,0.453115458721,0.0,0.453115458721
 12/21  15:00:00,12.6936008877,2.31524508274,0.478259281707,0.0,4.9500482616,4.9500482616,0.453113341751,0.0,0.453113341751
 12/21  16:00:00,12.7385268394,2.31524508274,0.523185233419,0.0,4.9500482616,4.9500482616,0.453131414306,0.0,0.453131414306
 12/21  17:00:00,12.7788698932,2.31524508274,0.563528287302,0.0,4.9500482616,4.9500482616,0.453152287854,0.0,0.453152287854
 12/21  18:00:00,10.1481208708,2.31524508274,0.0298221641022,0.0,2.750026812,2.750026812,0.501154089683,0.0480477594768,0.453106330206
 12/21  19:00:00,8.46828261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,0.468112277951,0.0150079572525,0.453104320698
 12/21  20:00:00,8.46828261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 12/21  21:00:00,7.91827725714,2.31524508274,0.0,0.0,1.1000107248,2.2000214496,0.453095649914,0.0,0.453095649914
 12/21  22:00:00,7.91827725714,2.31524508274,0.0,0.0,1.1000107248,2.2000214496,0.453076803587,0.0,0.453076803587
 12/21  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453066138372,0.0,0.453066138372
 12/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/22  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053580342,0.0,0.453053580342
 12/22  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/22  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075833552,0.0,0.453075833552
 12/22  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063325279,0.0,0.453063325279
 12/22  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/22  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453090734201,0.0,0.453090734201
 12/22  07:00:00,7.04932981189,2.31524508274,0.0648912504754,0.0,0.5500053624,2.2000214496,0.453088762648,0.0,0.453088762648
 12/22  08:00:00,6.16821977318,2.31524508274,0.00293715363214,0.0,1.6500160872,2.2000214496,0.204914740929,0.184914740929,0.02
 12/22  09:00:00,12.3741655253,2.31524508274,0.158823919385,0.0,4.9500482616,4.9500482616,0.45311163914,0.0,0.45311163914
 12/22  10:00:00,12.812541131,2.31524508274,0.597199525095,0.0,4.9500482616,4.9500482616,0.45312704819,0.0,0.45312704819
 12/22  11:00:00,13.193163061,2.31524508274,0.977821455094,0.0,4.9500482616,4.9500482616,0.453137900219,0.0,0.453137900219
 12/22  12:00:00,13.6031386803,2.31524508274,1.38779707438,0.0,4.9500482616,4.9500482616,0.453138290736,0.0,0.453138290736
 12/22  13:00:00,12.9217649817,2.31524508274,1.2564287382,0.0,4.9500482616,4.4000428992,0.45316688936,0.0,0.45316688936
 12/22  14:00:00,14.0739622439,2.31524508274,1.85862063794,0.0,4.9500482616,4.9500482616,0.886257343631,0.0,0.886257343631
 12/22  15:00:00,14.2131327671,2.31524508274,1.99779116114,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 12/22  16:00:00,14.1308963719,2.31524508274,1.91555476594,0.0,4.9500482616,4.9500482616,0.453120002219,0.0,0.453120002219
 12/22  17:00:00,14.1030228074,2.31524508274,1.88768120147,0.0,4.9500482616,4.9500482616,0.453124766796,0.0,0.453124766796
 12/22  18:00:00,11.0141970946,2.31524508274,0.895898387833,0.0,2.750026812,2.750026812,0.453108162092,0.0,0.453108162092
 12/22  19:00:00,8.90167424778,2.31524508274,0.433391628241,0.0,1.6500160872,2.2000214496,0.45310430843,0.0,0.45310430843
 12/22  20:00:00,8.82636308366,2.31524508274,0.358080464117,0.0,1.6500160872,2.2000214496,0.453101505546,0.0,0.453101505546
 12/22  21:00:00,8.15357068705,2.31524508274,0.235293429906,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 12/22  22:00:00,8.025896059,2.31524508274,0.107618801852,0.0,1.1000107248,2.2000214496,0.453095910649,0.0,0.453095910649
 12/22  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083905001,0.0,0.453083905001
 12/22  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/23  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071414189,0.0,0.453071414189
 12/23  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305894834,0.0,0.45305894834
 12/23  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/23  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081260614,0.0,0.453081260614
 12/23  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068768438,0.0,0.453068768438
 12/23  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/23  07:00:00,7.05097636013,2.31524508274,0.0665377987189,0.0,0.5500053624,2.2000214496,0.499467285825,0.0463787051241,0.453088580701
 12/23  08:00:00,5.06527189474,2.31524508274,0.0,0.0,0.5500053624,2.2000214496,1.49560722346,1.04252807284,0.453079150619
 12/23  09:00:00,6.71528798194,2.31524508274,0.0,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 12/23  10:00:00,6.71528798194,2.31524508274,0.0,0.0,1.6500160872,2.750026812,0.453078402193,0.0,0.453078402193
 12/23  11:00:00,6.71586233829,2.31524508274,0.000574356343622,0.0,1.6500160872,2.750026812,0.453094541668,0.0,0.453094541668
 12/23  12:00:00,6.71762032865,2.31524508274,0.00233234670513,0.0,1.6500160872,2.750026812,0.453108341518,0.0,0.453108341518
 12/23  13:00:00,5.06657175805,2.31524508274,0.00129986330725,0.0,0.8250080436,1.9250187684,0.453110514532,0.0,0.453110514532
 12/23  14:00:00,5.14839128846,2.31524508274,0.0831193937184,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
