Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/23  15:00:00,5.16149512206,2.31524508274,0.09622322732,0.0,0.8250080436,1.9250187684,0.453089325712,0.0,0.453089325712
 12/23  16:00:00,5.07481550574,2.31524508274,0.00954361099487,0.0,0.8250080436,1.9250187684,0.453091180324,0.0,0.453091180324
 12/23  17:00:00,5.06527189474,2.31524508274,0.0,0.0,0.8250080436,1.9250187684,0.453093524476,0.0,0.453093524476
 12/23  18:00:00,6.54326385114,2.31524508274,0.0,0.0,0.2750026812,1.6500160872,0.0370499599677,0.0170499599677,0.02
 12/23  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307566833,0.0,0.45307566833
 12/23  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/23  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088918419,0.0,0.453088918419
 12/23  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091287333,0.0,0.453091287333
 12/23  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/23  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079483401,0.0,0.453079483401
 12/24  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064222155,0.0,0.453064222155
 12/24  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/24  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081413818,0.0,0.453081413818
 12/24  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064493794,0.0,0.453064493794
 12/24  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/24  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088709413,0.0,0.453088709413
 12/24  07:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073824232,0.0,0.453073824232
 12/24  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/24  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056870951,0.0,0.453056870951
 12/24  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/24  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074110636,0.0,0.453074110636
 12/24  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308836931,0.0,0.45308836931
 12/24  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/24  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530573868,0.0,0.4530573868
 12/24  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075165898,0.0,0.453075165898
 12/24  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/24  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075260664,0.0,0.453075260664
 12/24  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056935534,0.0,0.453056935534
 12/24  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/24  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074174799,0.0,0.453074174799
 12/24  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057223188,0.0,0.453057223188
 12/24  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/24  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083503082,0.0,0.453083503082
 12/24  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/25  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066589986,0.0,0.453066589986
 12/25  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083816054,0.0,0.453083816054
 12/25  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/25  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066944118,0.0,0.453066944118
 12/25  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084164145,0.0,0.453084164145
 12/25  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/25  07:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076456629,0.0,0.453076456629
 12/25  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059497845,0.0,0.453059497845
 12/25  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/25  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078212187,0.0,0.453078212187
 12/25  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/25  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080847118,0.0,0.453080847118
 12/25  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073593644,0.0,0.453073593644
 12/25  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/25  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076097761,0.0,0.453076097761
 12/25  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078605367,0.0,0.453078605367
 12/25  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/25  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084699914,0.0,0.453084699914
 12/25  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307863807,0.0,0.45307863807
 12/25  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/25  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060309119,0.0,0.453060309119
 12/25  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/25  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308823832,0.0,0.45308823832
 12/25  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069844924,0.0,0.453069844924
 12/26  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/26  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057312894,0.0,0.453057312894
 12/26  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079748546,0.0,0.453079748546
 12/26  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/26  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067439119,0.0,0.453067439119
 12/26  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084836003,0.0,0.453084836003
 12/26  07:00:00,6.98443856141,2.31524508274,0.0,0.0,0.5500053624,2.2000214496,13.4829409403,13.4629409403,0.02
 12/26  08:00:00,6.16528261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,13.0984465416,12.6453640151,0.453082526517
 12/26  09:00:00,12.2157110693,2.31524508274,0.000369463375804,0.0,4.9500482616,4.9500482616,3.68239375191,3.22926473744,0.45312901447
 12/26  10:00:00,12.2169227107,2.31524508274,0.00158110475667,0.0,4.9500482616,4.9500482616,1.45223677394,0.999100991197,0.45313578274
 12/26  11:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,0.670963990615,0.217834735957,0.453129254658
 12/26  12:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,0.453119661275,0.0,0.453119661275
 12/26  13:00:00,11.6653362435,2.31524508274,0.0,0.0,4.9500482616,4.4000428992,0.462911937556,0.00975077245728,0.453161165099
 12/26  14:00:00,12.2353671607,2.31524508274,0.0200255547248,0.0,4.9500482616,4.9500482616,0.453166608616,0.0,0.453166608616
 12/26  15:00:00,12.3139238703,2.31524508274,0.0985822643735,0.0,4.9500482616,4.9500482616,0.453121148868,0.0,0.453121148868
 12/26  16:00:00,12.3508981765,2.31524508274,0.135556570585,0.0,4.9500482616,4.9500482616,0.453115912699,0.0,0.453115912699
 12/26  17:00:00,12.3689638642,2.31524508274,0.153622258228,0.0,4.9500482616,4.9500482616,0.453141183014,0.0,0.453141183014
 12/26  18:00:00,10.1182987067,2.31524508274,0.0,0.0,2.750026812,2.750026812,0.535570724812,0.0824557432382,0.453114981574
 12/26  19:00:00,8.46828261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,0.514483132243,0.0613732605175,0.453109871726
 12/26  20:00:00,8.46828261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 12/26  21:00:00,7.91827725714,2.31524508274,0.0,0.0,1.1000107248,2.2000214496,0.453101940786,0.0,0.453101940786
 12/26  22:00:00,7.91827725714,2.31524508274,0.0,0.0,1.1000107248,2.2000214496,0.453077965067,0.0,0.453077965067
 12/26  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/26  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066162325,0.0,0.453066162325
 12/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053845173,0.0,0.453053845173
 12/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076401071,0.0,0.453076401071
 12/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064077728,0.0,0.453064077728
 12/27  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/27  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453056931269,0.0,0.453056931269
 12/27  07:00:00,6.99898092156,2.31524508274,0.0145423601525,0.0,0.5500053624,2.2000214496,1.43012156943,0.977046969492,0.453074599942
 12/27  08:00:00,6.16716457056,2.31524508274,0.00188195102002,0.0,1.6500160872,2.2000214496,3.36458102762,3.34458102762,0.02
 12/27  09:00:00,12.2360510407,2.31524508274,0.0207094347812,0.0,4.9500482616,4.9500482616,0.5280626526,0.0749419889614,0.453120663639
 12/27  10:00:00,12.2953003666,2.31524508274,0.0799587606457,0.0,4.9500482616,4.9500482616,0.453133390402,0.0,0.453133390402
 12/27  11:00:00,12.4545737292,2.31524508274,0.239232123256,0.0,4.9500482616,4.9500482616,0.453135742528,0.0,0.453135742528
 12/27  12:00:00,12.6403966674,2.31524508274,0.425055061433,0.0,4.9500482616,4.9500482616,0.453148960618,0.0,0.453148960618
 12/27  13:00:00,12.1962547368,2.31524508274,0.530918493306,0.0,4.9500482616,4.4000428992,0.453161586646,0.0,0.453161586646
 12/27  14:00:00,13.0246768726,2.31524508274,0.809335266645,0.0,4.9500482616,4.9500482616,0.453117412115,0.0,0.453117412115
 12/27  15:00:00,13.2440569575,2.31524508274,1.02871535154,0.0,4.9500482616,4.9500482616,0.453134393765,0.0,0.453134393765
 12/27  16:00:00,13.3157642023,2.31524508274,1.10042259635,0.0,4.9500482616,4.9500482616,0.45312138851,0.0,0.45312138851
 12/27  17:00:00,13.1580209375,2.31524508274,0.942679331591,0.0,4.9500482616,4.9500482616,0.453132973243,0.0,0.453132973243
 12/27  18:00:00,10.3374552789,2.31524508274,0.219156572187,0.0,2.750026812,2.750026812,0.470434028833,0.0173150098997,0.453119018933
 12/27  19:00:00,8.5524618644,2.31524508274,0.0841792448578,0.0,1.6500160872,2.2000214496,0.476032598005,0.0229249596415,0.453107638363
 12/27  20:00:00,8.53516710436,2.31524508274,0.0668844848156,0.0,1.6500160872,2.2000214496,0.453082359122,0.0,0.453082359122
 12/27  21:00:00,7.95512027337,2.31524508274,0.0368430162224,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 12/27  22:00:00,7.92222477183,2.31524508274,0.0039475146882,0.0,1.1000107248,2.2000214496,0.453077451592,0.0,0.453077451592
 12/27  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453065935554,0.0,0.453065935554
 12/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053626856,0.0,0.453053626856
 12/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076191987,0.0,0.453076191987
 12/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063958535,0.0,0.453063958535
 12/28  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308644157,0.0,0.45308644157
 12/28  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/28  07:00:00,7.05300077036,2.31524508274,0.0685622089456,0.0,0.5500053624,2.2000214496,0.453088200594,0.0,0.453088200594
 12/28  08:00:00,6.16528261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,0.746148074172,0.293058141661,0.453089932511
 12/28  09:00:00,12.9115627263,2.31524508274,0.696221120372,0.0,4.9500482616,4.9500482616,0.45312219788,0.0,0.45312219788
 12/28  10:00:00,13.3997457019,2.31524508274,1.18440409592,0.0,4.9500482616,4.9500482616,0.453135307111,0.0,0.453135307111
 12/28  11:00:00,13.8539880252,2.31524508274,1.63864641928,0.0,4.9500482616,4.9500482616,0.453123377585,0.0,0.453123377585
 12/28  12:00:00,14.4642070084,2.31524508274,2.24886540247,0.0,4.9500482616,4.9500482616,0.453154980476,0.0,0.453154980476
 12/28  13:00:00,14.2507582302,2.31524508274,2.58542198665,0.0,4.9500482616,4.4000428992,0.453166962214,0.0,0.453166962214
 12/28  14:00:00,15.4817237352,2.31524508274,3.26638212928,0.0,4.9500482616,4.9500482616,0.453136984575,0.0,0.453136984575
 12/28  15:00:00,14.6460664979,2.31524508274,2.43072489197,0.0,4.9500482616,4.9500482616,0.453121619211,0.0,0.453121619211
 12/28  16:00:00,14.116291038,2.31524508274,1.90094943202,0.0,4.9500482616,4.9500482616,0.453123020471,0.0,0.453123020471
 12/28  17:00:00,14.0118341066,2.31524508274,1.79649250063,0.0,4.9500482616,4.9500482616,0.453134846389,0.0,0.453134846389
 12/28  18:00:00,10.8860848672,2.31524508274,0.767786160467,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 12/28  19:00:00,8.90098090408,2.31524508274,0.432698284533,0.0,1.6500160872,2.2000214496,0.453111026124,0.0,0.453111026124
 12/28  20:00:00,8.79444121385,2.31524508274,0.326158594306,0.0,1.6500160872,2.2000214496,0.453070042237,0.0,0.453070042237
 12/28  21:00:00,8.07288149519,2.31524508274,0.154604238046,0.0,1.1000107248,2.2000214496,0.453069006094,0.0,0.453069006094
 12/28  22:00:00,7.99607297873,2.31524508274,0.0777957215907,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 12/28  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088709132,0.0,0.453088709132
 12/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056473894,0.0,0.453056473894
 12/29  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/29  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307905703,0.0,0.45307905703
 12/29  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066872738,0.0,0.453066872738
 12/29  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/29  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054657694,0.0,0.453054657694
 12/29  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308903025,0.0,0.45308903025
 12/29  07:00:00,7.43028659457,2.31524508274,0.0620146998283,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/29  08:00:00,6.16528261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,1.44161498038,0.988522064804,0.453092915572
 12/29  09:00:00,12.2678729304,2.31524508274,0.0525313244577,0.0,4.9500482616,4.9500482616,0.453128381382,0.0,0.453128381382
 12/29  10:00:00,12.2153416059,2.31524508274,0.0,0.0,4.9500482616,4.9500482616,0.453111878655,0.0,0.453111878655
 12/29  11:00:00,12.2215887702,2.31524508274,0.00624716421075,0.0,4.9500482616,4.9500482616,0.453127369723,0.0,0.453127369723
 12/29  12:00:00,12.2466394988,2.31524508274,0.0312978929011,0.0,4.9500482616,4.9500482616,0.453109703202,0.0,0.453109703202
 12/29  13:00:00,11.6653362435,2.31524508274,0.0,0.0,4.9500482616,4.4000428992,0.500352862763,0.0472006573405,0.453152205423
 12/29  14:00:00,12.2573016886,2.31524508274,0.041960082649,0.0,4.9500482616,4.9500482616,0.45312588607,0.0,0.45312588607
 12/29  15:00:00,12.2599456187,2.31524508274,0.0446040127805,0.0,4.9500482616,4.9500482616,0.453113800632,0.0,0.453113800632
 12/29  16:00:00,12.2691248467,2.31524508274,0.0537832407334,0.0,4.9500482616,4.9500482616,0.453133441366,0.0,0.453133441366
 12/29  17:00:00,12.2730780642,2.31524508274,0.0577364582495,0.0,4.9500482616,4.9500482616,0.453134023469,0.0,0.453134023469
 12/29  18:00:00,10.1182987067,2.31524508274,0.0,0.0,2.750026812,2.750026812,0.601746666581,0.148661748851,0.45308491773
 12/29  19:00:00,8.46828261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,0.550159357443,0.0970543031832,0.45310505426
 12/29  20:00:00,8.46828261954,2.31524508274,0.0,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 12/29  21:00:00,7.91827725714,2.31524508274,0.0,0.0,1.1000107248,2.2000214496,0.453097496957,0.0,0.453097496957
 12/29  22:00:00,7.91827725714,2.31524508274,0.0,0.0,1.1000107248,2.2000214496,0.590304800763,0.137230987841,0.453073812922
 12/29  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/29  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062159901,0.0,0.453062159901
 12/30  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084731799,0.0,0.453084731799
 12/30  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/30  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072604625,0.0,0.453072604625
 12/30  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060442782,0.0,0.453060442782
 12/30  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/30  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090147674,0.0,0.453090147674
 12/30  07:00:00,7.38323452225,2.31524508274,0.0149626275051,0.0,0.5500053624,2.2000214496,3.52093009555,3.0678421547,0.453087940855
 12/30  08:00:00,5.06527189474,2.31524508274,0.0,0.0,0.5500053624,2.2000214496,5.15016860738,5.13016860738,0.02
 12/30  09:00:00,6.71528798194,2.31524508274,0.0,0.0,1.6500160872,2.750026812,3.80505019093,3.35197441899,0.453075771944
 12/30  10:00:00,6.71528798194,2.31524508274,0.0,0.0,1.6500160872,2.750026812,3.20299620283,2.74988524167,0.453110961159
 12/30  11:00:00,6.71528798194,2.31524508274,0.0,0.0,1.6500160872,2.750026812,2.66017942761,2.20707936636,0.453100061253
 12/30  12:00:00,6.71528798194,2.31524508274,0.0,0.0,1.6500160872,2.750026812,1.53849672167,1.51849672167,0.02
 12/30  13:00:00,5.06527189474,2.31524508274,0.0,0.0,0.8250080436,1.9250187684,2.46649366072,2.01338900783,0.453104652895
 12/30  14:00:00,5.06527189474,2.31524508274,0.0,0.0,0.8250080436,1.9250187684,2.96311019406,2.51001590643,0.453094287639
 12/30  15:00:00,5.06527189474,2.31524508274,0.0,0.0,0.8250080436,1.9250187684,2.86484294534,2.41175294074,0.453090004602
 12/30  16:00:00,5.06527189474,2.31524508274,0.0,0.0,0.8250080436,1.9250187684,2.22084313789,2.20084313789,0.02
 12/30  17:00:00,5.06527189474,2.31524508274,0.0,0.0,0.8250080436,1.9250187684,2.81125578227,2.35817986855,0.453075913717
 12/30  18:00:00,6.54326385114,2.31524508274,0.0,0.0,0.2750026812,1.6500160872,3.98751554343,3.53442974477,0.453085798662
 12/30  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/30  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308279105,0.0,0.45308279105
 12/30  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079854482,0.0,0.453079854482
 12/30  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/30  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082456448,0.0,0.453082456448
 12/30  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068282177,0.0,0.453068282177
 12/31  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/31  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085907893,0.0,0.453085907893
 12/31  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069245189,0.0,0.453069245189
 12/31  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/31  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453052511311,0.0,0.453052511311
 12/31  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308320539,0.0,0.45308320539
 12/31  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/31  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062621036,0.0,0.453062621036
 12/31  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/31  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082151075,0.0,0.453082151075
 12/31  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082567856,0.0,0.453082567856
 12/31  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/31  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074477239,0.0,0.453074477239
 12/31  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093628519,0.0,0.453093628519
 12/31  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/31  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308368686,0.0,0.45308368686
 12/31  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530838858,0.0,0.4530838858
 12/31  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/31  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083715154,0.0,0.453083715154
 12/31  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065485542,0.0,0.453065485542
 12/31  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/31  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055697616,0.0,0.453055697616
 12/31  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/31  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075463605,0.0,0.453075463605
